Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,35.6872755699,0.182175739677,0.245742614161,1.68400503982,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  02:00:00,48.960727091,1.28882345939,1.92476062304,12.1717908324,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  03:00:00,54.4853102481,1.58766832463,2.45481291899,16.8674768282,2.68041601173,16.0824960704,1.10299998445,0.0,1.10299998445
 01/01  04:00:00,54.3411035068,1.59805099112,1.76540035051,17.4022999889,2.68041601173,16.0824960704,0.100299927076,0.0802999270759,0.02
 01/01  05:00:00,55.210830343,1.58766832463,1.9019224871,18.1458873551,2.68041601173,16.0824960704,0.477228392646,0.457228392646,0.02
 01/01  06:00:00,55.4703138808,1.59805099112,1.47016843427,18.8267422792,2.68041601173,16.0824960704,1.66333853758,0.560315947482,1.10302259009
 01/01  07:00:00,55.003245539,1.58766832463,1.79047897853,18.0497460596,2.68041601173,16.0824960704,0.830559789588,0.810559789588,0.02
 01/01  08:00:00,40.7287750114,1.59805099112,1.4196511637,16.4723873471,2.68041601173,16.0824960704,1.48978089417,0.386826122013,1.10295477216
 01/01  09:00:00,27.2086340109,0.728702958706,0.037194433992,7.67138444204,2.68041601173,16.0824960704,0.293177069314,0.273177069314,0.02
 01/01  10:00:00,26.9686595148,0.910878698383,0.235322441347,7.05110619888,2.68041601173,16.0824960704,1.12549129656,0.022481097503,1.10301019906
 01/01  11:00:00,22.784702653,0.54652721903,0.25859624917,3.20822700858,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303745555,0.0,1.10303745555
 01/01  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316042443,0.0,1.10316042443
 01/01  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294948558,0.0,1.10294948558
 01/01  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295303731,0.0,1.10295303731
 01/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295348822,0.0,1.10295348822
 01/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029535095,0.0,1.1029535095
 01/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029941529,0.0,1.1029941529
 01/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299546644,0.0,1.10299546644
 01/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311988573,0.0,1.10311988573
 01/02  07:00:00,185.504385702,3.10095995668,17.5748873696,123.211938164,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  08:00:00,159.412163735,3.10095995668,16.4035761277,88.6675685205,16.0824960704,32.6817896323,1.10354847479,0.0,1.10354847479
 01/02  09:00:00,179.851922515,3.10095995668,17.5345243855,40.5571974811,48.2474882111,70.4033123869,2.1885526387,0.0,2.1885526387
 01/02  10:00:00,161.001128857,3.10095995668,19.214856269,28.3746433681,48.2474882111,62.0547409583,2.18868834464,0.0,2.18868834464
 01/02  11:00:00,152.596946003,3.10294822769,20.1257920836,20.9841298352,48.2474882111,60.1281475517,2.18890442455,0.0,2.18890442455
 01/02  12:00:00,151.019869936,3.15614968545,20.7441520782,16.8088989093,48.2474882111,62.0547409583,2.18944186298,0.0,2.18944186298
 01/02  13:00:00,155.001761195,3.26267757278,22.3110050004,19.6617578652,48.2474882111,61.5103924513,3.27601738774,0.0,3.27601738774
 01/02  14:00:00,146.850469267,3.37707815981,23.5960912659,7.96113607246,48.2474882111,63.6602354638,2.19035534546,0.0,2.19035534546
 01/02  15:00:00,138.496212612,3.30115002873,23.4971338022,3.31385292383,48.2474882111,60.1281475517,2.18887218688,0.0,2.18887218688
 01/02  16:00:00,137.116217266,3.12381580735,22.6862272059,2.92209839608,48.2474882111,60.1281475517,2.18836828308,0.0,2.18836828308
 01/02  17:00:00,139.619500811,3.10095995668,21.8859688899,3.35860599752,48.2474882111,63.0180376616,2.18941109034,0.0,2.18941109034
 01/02  18:00:00,147.637285457,3.13256652576,21.4015677355,7.97009888188,37.5258241642,62.7947880557,1.10396274283,0.0,1.10396274283
 01/02  19:00:00,118.158122713,3.10095995668,20.8005843945,16.6217991969,26.8041601173,36.0181789539,2.18749915282,0.0,2.18749915282
 01/02  20:00:00,117.42797263,3.10095995668,20.5270326883,18.7339920286,26.8041601173,33.4493877451,0.02,0.0,0.02
 01/02  21:00:00,110.993139598,3.10095995668,20.2298822565,28.6788054988,16.0824960704,28.0885557216,1.10348416083,0.0,1.10348416083
 01/02  22:00:00,113.325957135,3.10095995668,20.0454660958,32.4804348006,16.0824960704,26.8041601173,1.10329672742,0.0,1.10329672742
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299513949,0.0,1.10299513949
 01/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299619241,0.0,1.10299619241
 01/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299395118,0.0,1.10299395118
 01/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312763006,0.0,1.10312763006
 01/03  07:00:00,104.080452088,3.10095995668,20.8347551249,38.5281367949,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/03  08:00:00,103.893375079,3.10095995668,16.8088281696,32.7435278223,16.0824960704,32.6817896323,1.10356669806,0.0,1.10356669806
 01/03  09:00:00,145.644277713,3.11711948814,17.4738411233,6.39407640992,48.2474882111,70.4033123869,2.18863004351,0.0,2.18863004351
 01/03  10:00:00,135.316655803,3.10095995668,18.0698251424,3.83520144057,48.2474882111,62.0547409583,2.18874454716,0.0,2.18874454716
 01/03  11:00:00,132.823428141,3.14571563233,18.6499147251,2.64372192625,48.2474882111,60.1281475517,2.18869391505,0.0,2.18869391505
 01/03  12:00:00,134.478717957,3.2685754143,18.9612909074,1.93818237149,48.2474882111,62.0547409583,2.18951000962,0.0,2.18951000962
 01/03  13:00:00,134.097522236,3.25069097407,18.5487930218,2.5317174841,48.2474882111,61.5103924513,3.2755832211,0.0,3.2755832211
 01/03  14:00:00,134.333046476,3.19595659627,18.3122873783,0.908638732108,48.2474882111,63.6602354638,2.19007233259,0.0,2.19007233259
 01/03  15:00:00,130.701972198,3.10139975326,18.5627632651,0.653733322288,48.2474882111,60.1281475517,2.18895723125,0.0,2.18895723125
 01/03  16:00:00,131.370722368,3.10095995668,19.4809008211,0.404785733067,48.2474882111,60.1281475517,2.18845751109,0.0,2.18845751109
 01/03  17:00:00,135.450005479,3.15886482022,20.2400158627,0.777158829645,48.2474882111,63.0180376616,2.18916665225,0.0,2.18916665225
 01/03  18:00:00,142.601467123,3.24071728126,20.572810811,3.65488671676,37.5258241642,62.7947880557,1.10388590936,0.0,1.10388590936
 01/03  19:00:00,107.351665247,3.10095995668,19.7563546955,6.8595714293,26.8041601173,36.0181789539,2.18758202996,0.0,2.18758202996
 01/03  20:00:00,106.041811655,3.10095995668,19.8379763364,8.03688740574,26.8041601173,33.4493877451,1.10338582498,0.0,1.10338582498
 01/03  21:00:00,93.3672810731,3.10095995668,20.2376390467,11.0451901836,16.0824960704,28.0885557216,0.02,0.0,0.02
 01/03  22:00:00,93.7561464,3.10095995668,20.4804848704,12.4756052912,16.0824960704,26.8041601173,1.10332890784,0.0,1.10332890784
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299641581,0.0,1.10299641581
 01/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029959782,0.0,1.1029959782
 01/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299302373,0.0,1.10299302373
 01/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311798379,0.0,1.10311798379
 01/04  07:00:00,84.5086844842,3.10095995668,22.6339461935,17.1571781227,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/04  08:00:00,89.2364627102,3.10095995668,19.5905519996,15.3048916238,16.0824960704,32.6817896323,1.10361279416,0.0,1.10361279416
 01/04  09:00:00,145.887297269,3.17127533768,20.5923738588,3.46440738045,48.2474882111,70.4033123869,2.1885008499,0.0,2.1885008499
 01/04  10:00:00,135.836038333,3.10095995668,20.6939040592,1.73050505384,48.2474882111,62.0547409583,2.18886716343,0.0,2.18886716343
 01/04  11:00:00,134.429159297,3.10095995668,22.0644860694,0.879637413724,48.2474882111,60.1281475517,2.18882512825,0.0,2.18882512825
 01/04  12:00:00,136.895459477,3.10643317422,23.1818233276,0.296533711272,48.2474882111,62.0547409583,2.18965416923,0.0,2.18965416923
 01/04  13:00:00,137.000650467,3.16806205298,23.7303220856,0.335945571452,48.2474882111,61.5103924513,3.27580490994,0.0,3.27580490994
 01/04  14:00:00,137.985615687,3.19932029545,22.8701316221,0.0,48.2474882111,63.6602354638,2.19021953514,0.0,2.19021953514
 01/04  15:00:00,134.11176427,3.13969099926,22.5879974143,0.0,48.2474882111,60.1281475517,2.18911184717,0.0,2.18911184717
 01/04  16:00:00,133.452962024,3.12794243712,21.9409437296,0.0,48.2474882111,60.1281475517,2.18839696816,0.0,2.18839696816
 01/04  17:00:00,136.046913668,3.21237892145,21.5605687799,0.0,48.2474882111,63.0180376616,2.18933458575,0.0,2.18933458575
 01/04  18:00:00,140.001341734,3.29386147633,21.0359242874,0.53850365641,37.5258241642,62.7947880557,2.1877893349,0.0,2.1877893349
 01/04  19:00:00,103.43312894,3.10095995668,19.0077852138,3.68960460451,26.8041601173,36.0181789539,1.10361751331,0.0,1.10361751331
 01/04  20:00:00,101.918246046,3.10095995668,18.6551141932,5.09618393955,26.8041601173,33.4493877451,1.10344608127,0.0,1.10344608127
 01/04  21:00:00,87.9759301533,3.10095995668,18.2604238175,7.63105449294,16.0824960704,28.0885557216,1.1035092762,0.0,1.1035092762
 01/04  22:00:00,87.7288813494,3.10095995668,17.9585423574,8.97028275352,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299524228,0.0,1.10299524228
 01/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299696883,0.0,1.10299696883
 01/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299642614,0.0,1.10299642614
 01/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311242826,0.0,1.10311242826
 01/05  07:00:00,80.2558099348,3.10314665373,21.724491788,13.8115712818,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/05  08:00:00,87.3988301771,3.10095995668,19.509531672,13.5482794183,16.0824960704,32.6817896323,1.10329514844,0.0,1.10329514844
 01/05  09:00:00,147.183286114,3.1891188621,21.1286437037,4.20628285649,48.2474882111,70.4033123869,2.18805386672,0.0,2.18805386672
 01/05  10:00:00,137.423319903,3.10095995668,21.5144860405,2.49720464276,48.2474882111,62.0547409583,2.18906048456,0.0,2.18906048456
 01/05  11:00:00,134.82101416,3.10095995668,21.7990469026,1.53693144384,48.2474882111,60.1281475517,2.18902000915,0.0,2.18902000915
 01/05  12:00:00,136.851061139,3.10732307605,22.5168578693,0.916210930541,48.2474882111,62.0547409583,2.18953718705,0.0,2.18953718705
 01/05  13:00:00,138.501184373,3.16679498321,24.0754184264,1.49265020657,48.2474882111,61.5103924513,3.27533449894,0.0,3.27533449894
 01/05  14:00:00,140.137113475,3.1900812606,24.9852852185,0.0455832273846,48.2474882111,63.6602354638,3.27548248639,0.0,3.27548248639
 01/05  15:00:00,137.042948634,3.11733798041,25.5415347971,0.0,48.2474882111,60.1281475517,1.1041826346,0.0,1.1041826346
 01/05  16:00:00,132.041130885,3.12935119333,20.5277038351,0.0,48.2474882111,60.1281475517,2.18838328218,0.0,2.18838328218
 01/05  17:00:00,130.137124074,3.21529412864,15.4255923464,0.222271631904,48.2474882111,63.0180376616,2.18957015183,0.0,2.18957015183
 01/05  18:00:00,135.009416951,3.29382977703,13.5808411024,3.0016937576,37.5258241642,62.7947880557,2.18810582381,0.0,2.18810582381
 01/05  19:00:00,98.7936236865,3.10095995668,11.098667146,6.95921741857,26.8041601173,36.0181789539,1.1037168796,0.0,1.1037168796
 01/05  20:00:00,96.829263508,3.10095995668,9.81930895836,8.84300663648,26.8041601173,33.4493877451,1.10344057368,0.0,1.10344057368
 01/05  21:00:00,85.4844786556,3.10095995668,8.9654044666,14.4346223462,16.0824960704,28.0885557216,1.10349447752,0.0,1.10349447752
 01/05  22:00:00,86.2795511528,3.10095995668,7.61725121139,17.862243703,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304181956,0.0,1.10304181956
 01/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299742573,0.0,1.10299742573
 01/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299598994,0.0,1.10299598994
 01/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307003763,0.0,1.10307003763
 01/06  07:00:00,119.970104787,3.10095995668,14.0065069719,61.2460376471,5.36083202345,21.4433280938,1.10307664504,0.0,1.10307664504
 01/06  08:00:00,102.328317094,3.10095995668,0.0,47.9872980076,16.0824960704,32.6817896323,22.997555883,21.8939302081,1.10362567491
 01/06  09:00:00,142.869947703,3.14953658499,0.0,21.0611704256,48.2474882111,70.4033123869,21.0875800445,19.9832023219,1.10437772256
 01/06  10:00:00,127.52575144,3.10095995668,0.0,14.1141222196,48.2474882111,62.0547409583,24.0333433917,21.8446128885,2.18873050318
 01/06  11:00:00,124.976496408,3.10905454167,0.0,13.4833660092,48.2474882111,60.1281475517,22.8466665191,20.6579497198,2.18871679931
 01/06  12:00:00,128.241852875,3.22526140502,0.0,14.7059222069,48.2474882111,62.0547409583,18.5308402256,16.341500175,2.18934005065
 01/06  13:00:00,130.904951089,3.33596520086,0.0,17.8026651313,48.2474882111,61.5103924513,15.8136781126,12.5379260324,3.27575208023
 01/06  14:00:00,128.158714401,3.45127403681,0.0,12.7912765952,48.2474882111,63.6602354638,12.1592434903,8.88365827704,3.27558521329
 01/06  15:00:00,120.618065974,3.30694599169,0.0,8.92704412569,48.2474882111,60.1281475517,14.0914437472,11.9029305247,2.18851322247
 01/06  16:00:00,119.56546517,3.17989073197,0.0,8.00149858091,48.2474882111,60.1281475517,15.9799103364,14.8756544504,1.104255886
 01/06  17:00:00,123.103358686,3.20732536296,0.0,8.62206735652,48.2474882111,63.0180376616,15.9970908479,13.8080235468,2.18906730107
 01/06  18:00:00,134.508404041,3.27485220607,0.0,16.1004995204,37.5258241642,62.7947880557,15.4940397438,13.3056539488,2.18838579498
 01/06  19:00:00,105.648833372,3.10095995668,0.0,24.9130942498,26.8041601173,36.0181789539,21.546206354,20.4424997424,1.10370661159
 01/06  20:00:00,107.669991393,3.10095995668,0.0,29.5030434798,26.8041601173,33.4493877451,23.101711982,21.9982545323,1.10345744976
 01/06  21:00:00,98.6971178797,3.10095995668,0.0,36.6126660369,16.0824960704,28.0885557216,24.9120754293,23.8085712228,1.10350420649
 01/06  22:00:00,101.153536049,3.10095995668,0.0,40.3534798102,16.0824960704,26.8041601173,26.1033759923,25.0002616083,1.10311438397
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029933525,0.0,1.1029933525
 01/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299777528,0.0,1.10299777528
 01/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299673193,0.0,1.10299673193
 01/07  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  07:00:00,150.637182054,3.10095995668,11.7597309831,94.1598909029,5.36083202345,21.4433280938,1.10312493456,0.0,1.10312493456
 01/07  08:00:00,109.357566378,3.10095995668,0.0,71.8390904593,5.36083202345,26.5809105114,31.0599000896,31.0399000896,0.02
 01/07  09:00:00,105.603072421,3.10095995668,0.0,44.3899675204,26.8041601173,31.2995447326,26.9042809922,25.8009068037,1.10337418853
 01/07  10:00:00,97.1752903811,3.10095995668,0.0,33.7144931727,26.8041601173,33.5472370403,23.4384319628,22.3349014876,1.10353047527
 01/07  11:00:00,94.7945612216,3.10095995668,0.0,32.2970607165,26.8041601173,32.583940337,23.5420268928,21.3547307098,2.18729618302
 01/07  12:00:00,97.0058498122,3.10126366308,0.0,32.2603532931,26.8041601173,34.8316326447,18.5193003602,17.4155319658,1.10376839434
 01/07  13:00:00,94.2899227441,3.1159937174,0.0,30.814091775,26.8041601173,33.5472370403,15.0947875697,13.9911675922,1.10361997749
 01/07  14:00:00,90.0621929186,3.10095995668,0.0,29.170186919,26.8041601173,30.9784458315,12.090952703,10.9873112725,1.10364143046
 01/07  15:00:00,75.0229389721,3.10095995668,0.0,42.5405875953,8.04124803518,21.3317032909,11.5155343732,10.4120806454,1.10345372778
 01/07  16:00:00,82.2146349638,3.10095995668,0.0,51.0166791914,8.04124803518,20.0473076865,12.2362361394,11.1328830312,1.10335310815
 01/07  17:00:00,86.6803736629,3.10095995668,0.0,55.1613189894,8.04124803518,20.3684065876,12.5628681429,11.4594856576,1.10338248523
 01/07  18:00:00,100.789533188,3.10095995668,0.0,62.1866276482,2.68041601173,18.0090894769,12.2245119935,12.2045119935,0.02
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309061371,0.0,1.10309061371
 01/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308845098,0.0,1.10308845098
 01/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301022598,0.0,1.10301022598
 01/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295086666,0.0,1.10295086666
 01/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295524491,0.0,1.10295524491
 01/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308908338,0.0,1.10308908338
 01/08  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295459254,0.0,1.10295459254
 01/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295248415,0.0,1.10295248415
 01/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304114795,0.0,1.10304114795
 01/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311052469,0.0,1.10311052469
 01/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295358841,0.0,1.10295358841
 01/08  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295053049,0.0,1.10295053049
 01/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302002562,0.0,1.10302002562
 01/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295534694,0.0,1.10295534694
 01/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  02:00:00,41.4528273868,0.364351479353,0.288390007073,1.86390170073,2.68041601173,21.4433280938,1.10299824671,0.0,1.10299824671
 01/09  03:00:00,44.3127361016,0.728702958706,0.639211441694,4.00863750154,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  04:00:00,44.7523290943,0.728702958706,0.565320407967,4.52212152796,2.68041601173,21.4433280938,1.10305063258,0.0,1.10305063258
 01/09  05:00:00,46.4104982313,0.910878698383,0.729095759132,5.83433957417,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/09  06:00:00,47.9339091013,0.728702958706,0.51005658598,5.07854934523,5.36083202345,21.4433280938,1.10319524936,0.0,1.10319524936
 01/09  07:00:00,201.003449204,3.10095995668,10.1204555149,146.165433521,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/09  08:00:00,160.207579749,3.10095995668,0.0,105.866560662,16.0824960704,32.6817896323,16.2354030815,15.1317650328,1.10363804873
 01/09  09:00:00,183.275114692,3.10095995668,0.0,61.5149140436,48.2474882111,70.4033123869,11.8743727114,9.6858158937,2.18855681773
 01/09  10:00:00,160.061215945,3.10095995668,0.0,46.649586725,48.2474882111,62.0547409583,7.36274223177,5.17387528721,2.18886694456
 01/09  11:00:00,148.44210285,3.10095995668,0.0,36.957067036,48.2474882111,60.1281475517,4.34977713882,2.16065001798,2.18912712084
 01/09  12:00:00,143.49693836,3.10095995668,0.454349831509,29.6309593085,48.2474882111,62.0547409583,2.25110827455,0.0613234400714,2.18978483448
 01/09  13:00:00,147.857126746,3.10095995668,1.91933180786,33.0705142249,48.2474882111,61.5103924513,3.27607664831,0.0,3.27607664831
 01/09  14:00:00,137.99268398,3.10095995668,2.67663759706,20.2989226574,48.2474882111,63.6602354638,2.19043602908,0.0,2.19043602908
 01/09  15:00:00,133.754968661,3.10095995668,4.40555821676,17.8643746307,48.2474882111,60.1281475517,2.18896583994,0.0,2.18896583994
 01/09  16:00:00,135.41318018,3.10095995668,6.39620264178,17.5319417247,48.2474882111,60.1281475517,2.18848786925,0.0,2.18848786925
 01/09  17:00:00,140.375733741,3.10095995668,7.8688807641,18.1319270531,48.2474882111,63.0180376616,2.18923230405,0.0,2.18923230405
 01/09  18:00:00,149.442559849,3.11135671453,7.78171958567,23.4164312346,37.5258241642,62.7947880557,1.10391958908,0.0,1.10391958908
 01/09  19:00:00,120.833984796,3.10095995668,6.92141954167,33.1768261322,26.8041601173,36.0181789539,2.18769061096,0.0,2.18769061096
 01/09  20:00:00,118.882935381,3.10095995668,5.19660064852,35.5193868192,26.8041601173,33.4493877451,1.10342316974,0.0,1.10342316974
 01/09  21:00:00,111.708221865,3.10095995668,3.08150671405,46.5422633084,16.0824960704,28.0885557216,1.10348777687,0.0,1.10348777687
 01/09  22:00:00,113.464893734,3.10095995668,2.3957065571,50.2691309382,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299856125,0.0,1.10299856125
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299735819,0.0,1.10299735819
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299453294,0.0,1.10299453294
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310663707,0.0,1.10310663707
 01/10  07:00:00,145.193928602,3.10095995668,13.0202301694,87.4561382648,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,119.220241579,3.10095995668,2.95170985622,61.9275126363,16.0824960704,32.6817896323,1.10336291397,0.0,1.10336291397
 01/10  09:00:00,147.625988695,3.10095995668,4.76157894008,21.104209106,48.2474882111,70.4033123869,2.18804920267,0.0,2.18804920267
 01/10  10:00:00,134.058867655,3.10095995668,7.530124486,13.1171139493,48.2474882111,62.0547409583,2.18910866905,0.0,2.18910866905
 01/10  11:00:00,132.215904644,3.17293979957,10.7289984249,9.92989056286,48.2474882111,60.1281475517,2.18906883336,0.0,2.18906883336
 01/10  12:00:00,136.026314105,3.36920523214,14.2157973727,8.13064223655,48.2474882111,62.0547409583,2.18961111573,0.0,2.18961111573
 01/10  13:00:00,140.784508508,3.50555044702,17.757594253,9.75504305138,48.2474882111,61.5103924513,3.2754977334,0.0,3.2754977334
 01/10  14:00:00,140.258599794,3.68659641377,20.7830663499,3.87277326109,48.2474882111,63.6602354638,3.27569438427,0.0,3.27569438427
 01/10  15:00:00,135.543092518,3.60427945201,22.4092165781,1.14552063058,48.2474882111,60.1281475517,1.10425611257,0.0,1.10425611257
 01/10  16:00:00,135.818527564,3.4300653482,23.1787610664,0.825625292206,48.2474882111,60.1281475517,2.18854526756,0.0,2.18854526756
 01/10  17:00:00,138.463825087,3.27445068623,22.9630952717,0.952313162466,48.2474882111,63.0180376616,2.18896605856,0.0,2.18896605856
 01/10  18:00:00,143.36140445,3.24414118776,22.6912578217,2.29295312699,37.5258241642,62.7947880557,2.188195114,0.0,2.188195114
 01/10  19:00:00,108.763379146,3.10095995668,20.7245390592,7.30310096474,26.8041601173,36.0181789539,1.1036731157,0.0,1.1036731157
 01/10  20:00:00,107.537351392,3.10095995668,19.4557272747,9.91467620454,26.8041601173,33.4493877451,1.10343248478,0.0,1.10343248478
 01/10  21:00:00,94.1295303742,3.10095995668,17.612815349,14.4322631824,16.0824960704,28.0885557216,1.10347904942,0.0,1.10347904942
 01/10  22:00:00,94.3349676998,3.10095995668,16.4427551389,17.0921563224,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312948345,0.0,1.10312948345
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299863796,0.0,1.10299863796
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299678023,0.0,1.10299678023
 01/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299820342,0.0,1.10299820342
 01/11  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  07:00:00,92.3774224515,3.10095995668,21.0329397599,26.6269225236,5.36083202345,21.4433280938,1.10309287019,0.0,1.10309287019
 01/11  08:00:00,96.1582690016,3.10095995668,17.8751528884,23.9420970265,16.0824960704,32.6817896323,1.10361764255,0.0,1.10361764255
 01/11  09:00:00,148.505719978,3.1520732511,20.0490597212,6.64534631404,48.2474882111,70.4033123869,2.18845985055,0.0,2.18845985055
 01/11  10:00:00,139.785187531,3.10095995668,21.8748964045,4.49866190647,48.2474882111,62.0547409583,1.10453483818,0.0,1.10453483818
 01/11  11:00:00,137.830173356,3.10095995668,23.3969036882,2.94823385396,48.2474882111,60.1281475517,2.18905351694,0.0,2.18905351694
 01/11  12:00:00,139.925666413,3.21952528957,25.4729083075,0.922563552335,48.2474882111,62.0547409583,3.27446944872,0.0,3.27446944872
 01/11  13:00:00,141.428610429,3.47276408765,27.4073929418,0.7821326433,48.2474882111,61.5103924513,2.19054458093,0.0,2.19054458093
 01/11  14:00:00,144.115258126,3.55752083358,28.637460229,0.00411329453514,48.2474882111,63.6602354638,3.2754915363,0.0,3.2754915363
 01/11  15:00:00,139.562272345,3.24640808552,27.9317884022,0.0,48.2474882111,60.1281475517,2.18853002012,0.0,2.18853002012
 01/11  16:00:00,138.881175681,3.12489876647,27.3722010574,0.0,48.2474882111,60.1281475517,2.18837032248,0.0,2.18837032248
 01/11  17:00:00,141.170929209,3.20224048336,26.6947227586,0.0,48.2474882111,63.0180376616,2.18929644038,0.0,2.18929644038
 01/11  18:00:00,143.628769168,3.2850848962,24.6972843446,0.513347613396,37.5258241642,62.7947880557,1.10394540661,0.0,1.10394540661
 01/11  19:00:00,106.815834243,3.10095995668,22.2037759492,3.87631917187,26.8041601173,36.0181789539,1.10374769818,0.0,1.10374769818
 01/11  20:00:00,104.157764115,3.10095995668,20.7133061468,5.27751005467,26.8041601173,33.4493877451,1.10347994385,0.0,1.10347994385
 01/11  21:00:00,89.1932178129,3.10095995668,19.462583513,7.64618245709,16.0824960704,28.0885557216,1.10348562085,0.0,1.10348562085
 01/11  22:00:00,88.8074717868,3.10095995668,19.1207468475,8.88666870095,16.0824960704,26.8041601173,1.10312476008,0.0,1.10312476008
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299587976,0.0,1.10299587976
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029989774,0.0,1.1029989774
 01/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299910796,0.0,1.10299910796
 01/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031338746,0.0,1.1031338746
 01/12  07:00:00,81.9597755203,3.10095995668,21.4718468963,15.7703684559,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,86.0661928664,3.10095995668,17.5406130856,14.1845606941,16.0824960704,32.6817896323,1.10360918152,0.0,1.10360918152
 01/12  09:00:00,145.260448403,3.1875006128,19.3755316658,4.03817543203,48.2474882111,70.4033123869,2.18861981903,0.0,2.18861981903
 01/12  10:00:00,135.381676471,3.10095995668,20.3187796038,1.65126764698,48.2474882111,62.0547409583,2.18909682006,0.0,2.18909682006
 01/12  11:00:00,135.081756028,3.20407989382,22.7134452767,0.780155000174,48.2474882111,60.1281475517,2.18909302463,0.0,2.18909302463
 01/12  12:00:00,140.310317298,3.52662039873,26.2723826874,0.200644948086,48.2474882111,62.0547409583,2.18976572453,0.0,2.18976572453
 01/12  13:00:00,140.428702757,3.43019629992,27.1182510867,0.113934614377,48.2474882111,61.5103924513,3.27607442557,0.0,3.27607442557
 01/12  14:00:00,142.155661078,3.29600095987,26.9434963495,0.0,48.2474882111,63.6602354638,2.19044917947,0.0,2.19044917947
 01/12  15:00:00,137.860063979,3.1462752548,26.3297128678,0.0,48.2474882111,60.1281475517,2.18898513934,0.0,2.18898513934
 01/12  16:00:00,138.072789638,3.16300649227,26.5257072887,0.0,48.2474882111,60.1281475517,2.18851617725,0.0,2.18851617725
 01/12  17:00:00,140.863934405,3.24014788344,26.3498205552,0.0,48.2474882111,63.0180376616,2.18927642138,0.0,2.18927642138
 01/12  18:00:00,140.970725415,3.32325616915,24.9807589741,0.000991291064767,37.5258241642,62.7947880557,1.10394420423,0.0,1.10394420423
 01/12  19:00:00,104.349019099,3.10095995668,22.0719114559,1.54136852073,26.8041601173,36.0181789539,2.18772066536,0.0,2.18772066536
 01/12  20:00:00,102.919233794,3.10095995668,21.9857506276,2.76653525372,26.8041601173,33.4493877451,1.10344436381,0.0,1.10344436381
 01/12  21:00:00,89.2273927367,3.10095995668,22.0269942094,5.11594668454,16.0824960704,28.0885557216,1.10351291802,0.0,1.10351291802
 01/12  22:00:00,88.4767704757,3.10095995668,21.737818405,5.93889583238,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299749539,0.0,1.10299749539
 01/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299927382,0.0,1.10299927382
 01/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029993755,0.0,1.1029993755
 01/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312077574,0.0,1.10312077574
 01/13  07:00:00,84.5740269684,3.11362870492,19.2416104393,20.6021876128,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  08:00:00,82.4293261792,3.10095995668,9.38048455805,18.7078225344,16.0824960704,32.6817896323,2.18686938983,0.0,2.18686938983
 01/13  09:00:00,137.174967495,3.20083971497,10.8600440816,4.45484300634,48.2474882111,70.4033123869,1.10430260351,0.0,1.10430260351
 01/13  10:00:00,125.693872778,3.10095995668,9.09146759182,3.19077596575,48.2474882111,62.0547409583,2.18860669504,0.0,2.18860669504
 01/13  11:00:00,120.908232403,3.10095995668,6.37884316721,3.044353422,48.2474882111,60.1281475517,2.18918828005,0.0,2.18918828005
 01/13  12:00:00,122.358201206,3.11785128656,6.07711752842,2.85256312788,48.2474882111,62.0547409583,2.18974184371,0.0,2.18974184371
 01/13  13:00:00,123.709507099,3.23848005625,6.41541535243,4.28929093353,48.2474882111,61.5103924513,3.2757251328,0.0,3.2757251328
 01/13  14:00:00,123.441961929,3.34746746934,6.29169188665,1.88663880419,48.2474882111,63.6602354638,3.27562477618,0.0,3.27562477618
 01/13  15:00:00,117.876865475,3.26921331668,5.16868077934,1.05489552242,48.2474882111,60.1281475517,2.18855698527,0.0,2.18855698527
 01/13  16:00:00,116.518199455,3.15256116587,3.3363150918,1.64524734013,48.2474882111,60.1281475517,1.10428837796,0.0,1.10428837796
 01/13  17:00:00,120.264141524,3.22644127131,3.24730071305,2.51643357292,48.2474882111,63.0180376616,2.18915971075,0.0,2.18915971075
 01/13  18:00:00,126.604814837,3.30220500477,3.2899189814,7.34697187008,37.5258241642,62.7947880557,2.18849710845,0.0,2.18849710845
 01/13  19:00:00,96.0267701335,3.10095995668,1.59559234035,13.6954386712,26.8041601173,36.0181789539,1.10376033101,0.0,1.10376033101
 01/13  20:00:00,96.5064833669,3.10095995668,0.679124459246,17.6604109945,26.8041601173,33.4493877451,1.4557812065,0.35236226816,1.10341893834
 01/13  21:00:00,87.4637080275,3.10095995668,0.0179757248572,25.3612804599,16.0824960704,28.0885557216,5.30700314954,4.20344247285,1.10356067669
 01/13  22:00:00,89.4281925694,3.10095995668,0.0,28.628136331,16.0824960704,26.8041601173,8.58613226993,7.48318640465,1.10294586528
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299694175,0.0,1.10299694175
 01/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102999132,0.0,1.102999132
 01/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299979298,0.0,1.10299979298
 01/14  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  07:00:00,140.111573667,3.10095995668,12.2679833042,83.1260301943,5.36083202345,21.4433280938,1.10313456904,0.0,1.10313456904
 01/14  08:00:00,104.355495027,3.10095995668,0.0,66.8370191084,5.36083202345,26.5809105114,41.4591195328,40.3558426184,1.10327691436
 01/14  09:00:00,111.688526748,3.10095995668,0.0,50.4754218477,26.8041601173,31.2995447326,35.4995402671,35.4795402671,0.02
 01/14  10:00:00,100.890651662,3.10095995668,0.0,37.4298544535,26.8041601173,33.5472370403,31.6041999373,29.4168726999,2.18732723743
 01/14  11:00:00,93.6603450648,3.10095995668,0.0,31.1628445597,26.8041601173,32.583940337,24.7040740099,23.6005098378,1.1035641721
 01/14  12:00:00,94.7438548766,3.10095995668,0.0,29.9986620638,26.8041601173,34.8316326447,21.7649872139,20.6612641862,1.1037230277
 01/14  13:00:00,91.5156950711,3.10095995668,0.0,28.0548978627,26.8041601173,33.5472370403,17.9919739091,16.8883750312,1.10359887792
 01/14  14:00:00,86.8549241219,3.10095995668,0.0,25.9629181223,26.8041601173,30.9784458315,15.1774462275,14.0738169847,1.10362924275
 01/14  15:00:00,65.8251192997,3.10095995668,0.0,33.3427679229,8.04124803518,21.3317032909,13.2856879349,12.1822224985,1.10346543642
 01/14  16:00:00,69.9227136097,3.10095995668,0.0,38.7247578372,8.04124803518,20.0473076865,11.6395438867,10.5361692546,1.10337463213
 01/14  17:00:00,77.004159887,3.10095995668,0.0,45.4851052135,8.04124803518,20.3684065876,14.7831076741,13.6797025255,1.10340514863
 01/14  18:00:00,93.3768039758,3.10095995668,0.0,57.2412317696,2.68041601173,18.0090894769,19.4785381587,19.4585381587,0.02
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309475831,0.0,1.10309475831
 01/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309179917,0.0,1.10309179917
 01/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317448845,0.0,1.10317448845
 01/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297641639,0.0,1.10297641639
 01/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029562853,0.0,1.1029562853
 01/15  04:00:00,36.2784817175,0.364351479353,0.0556731828494,2.2831048791,2.68041601173,16.0824960704,0.162542806325,0.142542806325,0.02
 01/15  05:00:00,39.0107951758,0.728702958706,0.178892601055,4.52784743988,2.68041601173,16.0824960704,1.15106854599,0.0480612344906,1.1030073115
 01/15  06:00:00,41.1678503637,0.910878698383,0.163731587734,6.51788790143,2.68041601173,16.0824960704,0.145406042478,0.125406042478,0.02
 01/15  07:00:00,40.2402185443,0.728702958706,0.105969287078,5.83019412236,2.68041601173,16.0824960704,0.117968774592,0.097968774592,0.02
 01/15  08:00:00,29.9869279196,0.910878698383,0.0283027906469,7.80906092099,2.68041601173,16.0824960704,1.4781924067,0.37518427449,1.10300813221
 01/15  09:00:00,24.6677575287,0.728702958706,0.0,5.16770239382,2.68041601173,16.0824960704,0.255316349477,0.235316349477,0.02
 01/15  10:00:00,23.6941093592,0.910878698383,0.0376720568266,3.97420642781,2.68041601173,16.0824960704,1.46137720525,0.358368735647,1.1030084696
 01/15  11:00:00,22.3473810057,0.728702958706,0.130736134244,2.71658973655,2.68041601173,16.0824960704,0.107158598381,0.0871585983811,0.02
 01/15  12:00:00,21.5236801191,0.54652721903,0.161588051702,2.04421267221,2.68041601173,16.0824960704,1.18228097948,0.0791806921022,1.10310028738
 01/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  14:00:00,19.9343606432,0.182175739677,0.0589530030224,0.921879724312,2.68041601173,16.0824960704,1.10318999617,0.0,1.10318999617
 01/15  15:00:00,21.0381107495,0.364351479353,0.245596078663,1.65681101534,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295143324,0.0,1.10295143324
 01/15  17:00:00,23.7040472639,0.728702958706,0.481808102843,3.7221840262,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  18:00:00,38.5957022025,0.910878698383,0.674171157126,5.90263350409,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  19:00:00,40.4476608839,0.728702958706,0.429049704986,5.71455604404,2.68041601173,16.0824960704,1.10300481429,0.0,1.10300481429
 01/15  20:00:00,42.6522822086,0.910878698383,0.499143324245,7.66690800975,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  21:00:00,41.7138084131,0.728702958706,0.244074389111,7.1656788891,2.68041601173,16.0824960704,1.10295686682,0.0,1.10295686682
 01/15  22:00:00,43.841750249,0.910878698383,0.295497814348,9.06002156009,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/15  23:00:00,42.5315905465,0.728702958706,0.137303683002,8.09023172864,2.68041601173,16.0824960704,1.13970596309,0.0366996767318,1.10300628636
 01/15  24:00:00,45.0183358285,0.910878698383,0.137528578557,10.3945763753,2.68041601173,16.0824960704,0.106349136809,0.0863491368089,0.02
 01/16  01:00:00,43.9950850357,0.728702958706,0.0104167875807,9.68061311327,2.68041601173,16.0824960704,0.444708235059,0.424708235059,0.02
 01/16  02:00:00,46.5180958368,0.910878698383,0.0,12.0318649622,2.68041601173,16.0824960704,1.48068635215,0.377728243691,1.10295810845
 01/16  03:00:00,49.9474135393,1.24408217826,1.32472903254,13.8032501523,2.68041601173,16.0824960704,1.01312402881,0.993124028807,0.02
 01/16  04:00:00,56.5740470823,1.76984406431,2.15533896854,19.0735118733,2.68041601173,16.0824960704,2.38511516313,1.28209765614,1.10301750699
 01/16  05:00:00,54.501017016,1.41587525145,1.6658450091,17.8439445793,2.68041601173,16.0824960704,1.69543436258,1.67543436258,0.02
 01/16  06:00:00,59.5106982757,1.76984406431,2.03855878093,22.1269432542,2.68041601173,16.0824960704,3.08103522241,1.9779557736,1.10307944881
 01/16  07:00:00,55.9605556031,1.41587525145,1.58743561364,19.3818925618,2.68041601173,16.0824960704,2.10308457614,2.08308457614,0.02
 01/16  08:00:00,48.6535660335,1.76984406431,1.95252014674,23.6925163129,2.68041601173,16.0824960704,2.37990925397,2.35990925397,0.02
 01/16  09:00:00,41.7958330398,1.41587525145,1.52627642279,20.0823291894,2.68041601173,16.0824960704,3.30039319129,2.19737746719,1.1030157241
 01/16  10:00:00,45.428938744,1.76984406431,1.89090973307,22.9968327704,2.68041601173,16.0824960704,2.21993654868,2.19993654868,0.02
 01/16  11:00:00,39.4432089031,1.41587525145,1.4904500082,17.7655314673,2.68041601173,16.0824960704,2.98398508176,1.88102741332,1.10295766845
 01/16  12:00:00,42.2762427614,1.76984406431,1.86386681534,19.8711797056,2.68041601173,16.0824960704,1.61358854075,1.59358854075,0.02
 01/16  13:00:00,30.5829581374,0.728702958706,0.0,11.0829030025,2.68041601173,16.0824960704,2.39859649303,1.29549260086,1.10310389216
 01/16  14:00:00,36.675348422,1.42625791794,1.12737889595,15.3503594319,2.68041601173,16.0824960704,0.774093093301,0.754093093301,0.02
 01/16  15:00:00,29.1133280632,0.728702958706,0.0,9.61327292832,2.68041601173,16.0824960704,1.54010814516,0.437065225939,1.10304291922
 01/16  16:00:00,32.6133010572,1.34036138135,0.984921971384,11.5166655283,2.68041601173,16.0824960704,0.215585303187,0.195585303187,0.02
 01/16  17:00:00,33.7994136493,1.41587525145,1.51572412977,12.0964620919,2.68041601173,16.0824960704,1.42333580423,0.320319849863,1.10301595436
 01/16  18:00:00,54.3660938596,1.76984406431,1.83739708328,19.6508338692,2.68041601173,16.0824960704,0.215282275186,0.195282275186,0.02
 01/16  19:00:00,56.0101638945,1.41587525145,1.38482786094,19.6341086059,2.68041601173,16.0824960704,0.696521209831,0.676521209831,0.02
 01/16  20:00:00,63.0593385041,1.76984406431,1.68009248708,26.0340497765,2.68041601173,16.0824960704,2.30158264462,1.19862644387,1.10295620074
 01/16  21:00:00,64.1832806632,1.83930565257,2.38688362955,26.3817392049,2.68041601173,16.0824960704,1.89361005365,1.87361005365,0.02
 01/16  22:00:00,74.0902221956,2.58413329723,3.67273851878,34.2579982034,2.68041601173,16.0824960704,3.54665126463,2.44350467397,1.10314659066
 01/16  23:00:00,69.3701741264,2.06730663779,2.85576006029,30.8717552521,2.68041601173,16.0824960704,2.61767546463,2.59767546463,0.02
 01/16  24:00:00,76.7271265421,2.58413329723,3.53129285487,37.0363482138,2.68041601173,16.0824960704,4.24051438605,3.13755595564,1.10295843041
 01/17  01:00:00,75.4864528219,2.06730663779,2.76760098707,31.7153609973,2.68041601173,21.4433280938,3.18033809791,3.16033809791,0.02
 01/17  02:00:00,83.5502563263,2.58413329723,3.43880530217,38.5911335272,2.68041601173,21.4433280938,3.87262722021,3.85262722021,0.02
 01/17  03:00:00,78.0333081281,2.06730663779,2.68670470078,34.3431125899,2.68041601173,21.4433280938,4.71245679211,3.60940281507,1.10305397704
 01/17  04:00:00,85.9036991597,2.58413329723,3.34082370771,41.0425579551,2.68041601173,21.4433280938,4.2137821197,4.1937821197,0.02
 01/17  05:00:00,79.7373150818,2.06730663779,2.60985814744,36.1239660969,2.68041601173,21.4433280938,4.92123307105,3.81816981272,1.10306325833
 01/17  06:00:00,89.7770232909,2.58413329723,3.2956759732,42.2806138091,5.36083202345,21.4433280938,4.30805074447,4.28805074447,0.02
 01/17  07:00:00,275.170506479,3.10095995668,6.18870396295,224.264242348,5.36083202345,21.4433280938,1.54941326173,0.4462486288,1.10316463293
 01/17  08:00:00,239.209784673,3.10095995668,0.0,184.868765586,16.0824960704,32.6817896323,71.3594293687,70.2557863126,1.10364305608
 01/17  09:00:00,248.354352244,3.10095995668,0.0,126.594151595,48.2474882111,70.4033123869,65.859251691,63.6707101123,2.18854157871
 01/17  10:00:00,222.376651309,3.10095995668,0.0,108.965022089,48.2474882111,62.0547409583,59.1004296299,56.9115267256,2.18890290426
 01/17  11:00:00,208.090816343,3.10095995668,0.0,96.6057805298,48.2474882111,60.1281475517,55.98280042,53.793885592,2.18891482801
 01/17  12:00:00,199.404249171,3.10095995668,0.0,85.9926199509,48.2474882111,62.0547409583,52.091649331,49.9020391949,2.18961013613
 01/17  13:00:00,195.68639903,3.10095995668,0.0,82.8191183171,48.2474882111,61.5103924513,47.1829889657,43.9071183592,3.2758706065
 01/17  14:00:00,176.826653083,3.10095995668,0.0,61.809529357,48.2474882111,63.6602354638,43.0329045334,40.8425718766,2.19033265684
 01/17  15:00:00,166.444591288,3.10095995668,0.0,54.9595554748,48.2474882111,60.1281475517,42.1104662349,39.9215774699,2.18888876498
 01/17  16:00:00,158.473640829,3.10095995668,0.0,46.9886050156,48.2474882111,60.1281475517,41.274581438,39.0861517258,2.18842971225
 01/17  17:00:00,161.555291197,3.10095995668,0.0,47.180365274,48.2474882111,63.0180376616,40.5051728518,38.315967602,2.18920524975
 01/17  18:00:00,175.394481617,3.10095995668,0.0,59.6278026796,37.5258241642,62.7947880557,39.5288396875,38.4249271044,1.10391258313
