Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  19:00:00,154.528852767,3.10095995668,0.0,73.793113645,26.8041601173,36.0181789539,44.6187805019,42.4311041836,2.18767631835
 01/17  20:00:00,156.807520874,3.10095995668,0.0,78.6405729608,26.8041601173,33.4493877451,46.2461351047,45.1427064074,1.10342869731
 01/17  21:00:00,152.92237257,3.10095995668,0.0,90.8379207268,16.0824960704,28.0885557216,50.0583279663,48.9548294753,1.10349849098
 01/17  22:00:00,154.69094557,3.10095995668,0.0,93.890889332,16.0824960704,26.8041601173,51.5083243991,51.4883243991,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303937548,0.0,1.10303937548
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,40.3867386145,0.182175739677,0.0102233161492,1.25815535905,2.68041601173,21.4433280938,1.23206727194,0.129006771651,1.10306050029
 01/18  02:00:00,46.6486726114,0.910878698383,0.153836901222,6.64777281214,2.68041601173,21.4433280938,0.115188228117,0.0951882281168,0.02
 01/18  03:00:00,46.3799952187,0.728702958706,0.0133394843408,6.70176857603,2.68041601173,21.4433280938,0.468653381485,0.448653381485,0.02
 01/18  04:00:00,48.9288198132,0.910878698383,0.0,9.0817569152,2.68041601173,21.4433280938,1.62419326459,0.521192630729,1.10300063386
 01/18  05:00:00,48.2453986445,0.728702958706,0.0,8.58051148619,2.68041601173,21.4433280938,1.21160061734,1.19160061734,0.02
 01/18  06:00:00,53.2874139753,0.910878698383,0.0,10.7599350655,5.36083202345,21.4433280938,2.52233104499,1.41921277181,1.10311827318
 01/18  07:00:00,220.844628043,3.10095995668,8.68690633383,167.440161542,5.36083202345,21.4433280938,0.0650893605497,0.0450893605497,0.02
 01/18  08:00:00,177.339762279,3.10095995668,0.0,122.998743193,16.0824960704,32.6817896323,59.9900556624,57.8031950053,2.18686065707
 01/18  09:00:00,190.445800402,3.10095995668,0.0,68.6855997529,48.2474882111,70.4033123869,53.3376856163,52.2333798235,1.10430579278
 01/18  10:00:00,171.536736693,3.10095995668,0.0,58.1251074729,48.2474882111,62.0547409583,49.6791826651,47.4903861879,2.18879647722
 01/18  11:00:00,163.51273288,3.10095995668,0.0,52.0276970668,48.2474882111,60.1281475517,43.6736046912,41.4843796659,2.18922502526
 01/18  12:00:00,155.08605504,3.10095995668,0.0,41.6744258202,48.2474882111,62.0547409583,37.7522217776,35.5624255502,2.1897962274
 01/18  13:00:00,157.298814618,3.10095995668,0.0,44.4315339053,48.2474882111,61.5103924513,32.8540342227,29.5781904128,3.27584380987
 01/18  14:00:00,147.255433439,3.10095995668,0.0,32.2383097129,48.2474882111,63.6602354638,26.8983853505,23.6226056556,3.27577969486
 01/18  15:00:00,142.082116384,3.10095995668,0.0,30.5970805709,48.2474882111,60.1281475517,22.9575737514,20.7689090154,2.18866473597
 01/18  16:00:00,140.553144547,3.10095995668,0.0,29.0681087332,48.2474882111,60.1281475517,18.3810238978,17.2767065623,1.10431733548
 01/18  17:00:00,143.95307905,3.10095995668,0.0,29.5781531264,48.2474882111,63.0180376616,17.9829082747,14.709031379,3.27387689571
 01/18  18:00:00,153.738877016,3.10095995668,0.0,37.9721980787,37.5258241642,62.7947880557,22.0979319485,20.9940961077,1.10383584084
 01/18  19:00:00,131.915413084,3.10095995668,0.0,51.1796739617,26.8041601173,36.0181789539,27.5642061402,26.4605162131,1.10368992708
 01/18  20:00:00,131.83304833,3.10095995668,0.0,53.6661004167,26.8041601173,33.4493877451,28.2674415301,27.1639663489,1.10347518115
 01/18  21:00:00,127.238136901,3.10095995668,0.0,65.1536850582,16.0824960704,28.0885557216,29.325758541,28.2222411041,1.10351743687
 01/18  22:00:00,130.235431683,3.10095995668,0.0,69.4353754444,16.0824960704,26.8041601173,29.8559955623,28.75285236,1.10314320236
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300022853,0.0,1.10300022853
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029988485,0.0,1.1029988485
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299640819,0.0,1.10299640819
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  07:00:00,177.336208084,3.10095995668,10.2953275507,122.323320365,5.36083202345,21.4433280938,1.13278589292,0.0296132140113,1.10317267891
 01/19  08:00:00,140.458798152,3.10095995668,0.0,86.117779065,16.0824960704,32.6817896323,18.4008110248,17.2971417019,1.10366932288
 01/19  09:00:00,160.827424094,3.10095995668,0.0,39.0672234453,48.2474882111,70.4033123869,15.9219103444,13.733074894,2.18883545039
 01/19  10:00:00,139.403731014,3.10095995668,0.0,25.9921017937,48.2474882111,62.0547409583,8.12362833343,5.93465016045,2.18897817298
 01/19  11:00:00,134.018683579,3.10241384845,1.764457262,20.7677366114,48.2474882111,60.1281475517,2.18899583962,0.0,2.18899583962
 01/19  12:00:00,135.882181745,3.15165537782,4.87039958732,17.5494575162,48.2474882111,62.0547409583,2.18969667976,0.0,2.18969667976
 01/19  13:00:00,139.578682322,3.17271124171,6.89728247427,19.7423678499,48.2474882111,61.5103924513,3.27601794476,0.0,3.27601794476
 01/19  14:00:00,134.94878048,3.25486976532,8.67502278619,11.1027241591,48.2474882111,63.6602354638,2.1904383377,0.0,2.1904383377
 01/19  15:00:00,128.115735234,3.26391772755,10.2060182196,6.26172342994,48.2474882111,60.1281475517,2.18898864706,0.0,2.18898864706
 01/19  16:00:00,126.457064819,3.17380649021,10.0020165709,4.89716590096,48.2474882111,60.1281475517,2.18853566355,0.0,2.18853566355
 01/19  17:00:00,129.023458838,3.13872709608,9.59673249751,5.01403327809,48.2474882111,63.0180376616,2.18932336357,0.0,2.18932336357
 01/19  18:00:00,134.562321372,3.20802854063,9.17680130827,9.51177254214,37.5258241642,62.7947880557,2.18790090073,0.0,2.18790090073
 01/19  19:00:00,105.608829271,3.10095995668,5.74036551302,19.132724636,26.8041601173,36.0181789539,1.10363860088,0.0,1.10363860088
 01/19  20:00:00,106.735769757,3.10095995668,4.03888721619,24.5299346273,26.8041601173,33.4493877451,1.10347167961,0.0,1.10347167961
 01/19  21:00:00,99.0759959326,3.10095995668,2.39023046585,34.6013136239,16.0824960704,28.0885557216,1.10354649523,0.0,1.10354649523
 01/19  22:00:00,102.451063521,3.10095995668,1.88532227388,39.7656850087,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300257724,0.0,1.10300257724
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300069365,0.0,1.10300069365
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299927135,0.0,1.10299927135
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306272074,0.0,1.10306272074
 01/20  07:00:00,149.390946167,3.10095995668,11.937018491,92.7363675077,5.36083202345,21.4433280938,1.10308923357,0.0,1.10308923357
 01/20  08:00:00,122.995089991,3.10095995668,0.0,68.6540709041,16.0824960704,32.6817896323,23.1941935806,22.0905859846,1.10360759597
 01/20  09:00:00,149.875070799,3.10437243145,0.29385355372,27.8176041215,48.2474882111,70.4033123869,6.87321243399,5.76883584792,1.10437658607
 01/20  10:00:00,132.115873392,3.10095995668,2.81498306428,15.8892611074,48.2474882111,62.0547409583,2.18894226468,0.0,2.18894226468
 01/20  11:00:00,129.426742579,3.10683168472,7.09592431536,10.8399107224,48.2474882111,60.1281475517,2.18879928466,0.0,2.18879928466
 01/20  12:00:00,132.219958567,3.15977378885,10.5169704515,8.23254506309,48.2474882111,62.0547409583,3.27420051471,0.0,3.27420051471
 01/20  13:00:00,134.957102981,3.11022597471,12.2974774794,9.78307877065,48.2474882111,61.5103924513,2.19079789687,0.0,2.19079789687
 01/20  14:00:00,133.539742866,3.15281107304,14.3908252675,4.07994275612,48.2474882111,63.6602354638,3.27584705963,0.0,3.27584705963
 01/20  15:00:00,131.061207354,3.10095995668,16.2828822404,3.29328929949,48.2474882111,60.1281475517,2.18865858667,0.0,2.18865858667
 01/20  16:00:00,132.33260908,3.10095995668,17.5326587704,3.31491449611,48.2474882111,60.1281475517,1.10420033348,0.0,1.10420033348
 01/20  17:00:00,134.872022955,3.13892500021,16.5280482617,3.93108372649,48.2474882111,63.0180376616,3.27383286962,0.0,3.27383286962
 01/20  18:00:00,136.370447495,3.22077732238,13.2330395098,7.25091168221,37.5258241642,62.7947880557,1.10392313123,0.0,1.10392313123
 01/20  19:00:00,103.184355514,3.10095995668,9.52321424725,12.9254021452,26.8041601173,36.0181789539,1.10377100259,0.0,1.10377100259
 01/20  20:00:00,102.196236123,3.10095995668,7.93243070091,16.0968575086,26.8041601173,33.4493877451,1.10347007187,0.0,1.10347007187
 01/20  21:00:00,92.3393471293,3.10095995668,7.72460805477,22.5302872318,16.0824960704,28.0885557216,1.10347867841,0.0,1.10347867841
 01/20  22:00:00,94.1562201256,3.10095995668,7.96879801342,25.3873658738,16.0824960704,26.8041601173,1.10312312926,0.0,1.10312312926
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299636198,0.0,1.10299636198
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300116097,0.0,1.10300116097
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300101972,0.0,1.10300101972
 01/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313834466,0.0,1.10313834466
 01/21  07:00:00,124.897833989,3.10095995668,13.3147332167,66.8655406043,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/21  08:00:00,95.586995002,3.10095995668,0.0,58.068519083,5.36083202345,26.5809105114,8.87894709345,7.77567286546,1.10327422799
 01/21  09:00:00,105.022982563,3.10095995668,1.09694983859,42.7129278238,26.8041601173,31.2995447326,1.46437767363,0.360947543802,1.10343012982
 01/21  10:00:00,104.458836781,3.10095995668,2.86973680047,38.1283027723,26.8041601173,33.5472370403,1.10374927811,0.0,1.10374927811
 01/21  11:00:00,101.247301488,3.10095995668,3.42194462646,35.327856357,26.8041601173,32.583940337,1.10361266375,0.0,1.10361266375
 01/21  12:00:00,101.354683207,3.10095995668,4.14869831775,32.4607920765,26.8041601173,34.8316326447,1.10375613427,0.0,1.10375613427
 01/21  13:00:00,98.7004217138,3.10095995668,5.40911812251,29.8305063829,26.8041601173,33.5472370403,1.1036589179,0.0,1.1036589179
 01/21  14:00:00,95.1716399277,3.10095995668,6.01512232469,28.2645116034,26.8041601173,30.9784458315,1.10358222007,0.0,1.10358222007
 01/21  15:00:00,80.7395413635,3.10095995668,5.77462496451,42.4825650222,8.04124803518,21.3317032909,1.10358275641,0.0,1.10358275641
 01/21  16:00:00,82.6976134879,3.10095995668,5.68257912203,45.8170785935,8.04124803518,20.0473076865,1.1033837883,0.0,1.1033837883
 01/21  17:00:00,84.5773379646,3.10095995668,4.34227549959,48.7160077915,8.04124803518,20.3684065876,1.10340152104,0.0,1.10340152104
 01/21  18:00:00,94.6383004466,3.10095995668,1.86464321896,56.6380850215,2.68041601173,18.0090894769,1.10309581623,0.0,1.10309581623
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309533194,0.0,1.10309533194
 01/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316411324,0.0,1.10316411324
 01/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300084494,0.0,1.10300084494
 01/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295782629,0.0,1.10295782629
 01/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295686133,0.0,1.10295686133
 01/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295463867,0.0,1.10295463867
 01/22  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295780999,0.0,1.10295780999
 01/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304017348,0.0,1.10304017348
 01/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317845447,0.0,1.10317845447
 01/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304147295,0.0,1.10304147295
 01/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295499645,0.0,1.10295499645
 01/22  19:00:00,37.8957372124,0.54652721903,0.427694619192,3.34616319802,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  20:00:00,41.6283534239,0.910878698383,0.592515927229,6.5496066221,2.68041601173,16.0824960704,1.10300501193,0.0,1.10300501193
 01/22  21:00:00,40.7418788827,0.728702958706,0.351034885031,6.08678886278,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/22  22:00:00,43.9708689119,0.910878698383,0.211103230498,9.27353480678,2.68041601173,16.0824960704,1.14549501099,0.0424120680169,1.10308294297
 01/22  23:00:00,42.6016538861,0.728702958706,0.0921967784942,8.20540197271,2.68041601173,16.0824960704,0.146374582127,0.126374582127,0.02
 01/22  24:00:00,46.572197396,0.910878698383,0.0,12.0859665214,2.68041601173,16.0824960704,0.772014062838,0.752014062838,0.02
 01/23  01:00:00,49.369118583,0.728702958706,0.0,9.70423142466,2.68041601173,21.4433280938,2.1965763542,1.09351463273,1.10306172147
 01/23  02:00:00,58.8052592424,1.42625791794,1.42255120585,17.020265919,2.68041601173,21.4433280938,2.56402787933,2.54402787933,0.02
 01/23  03:00:00,60.0339048331,1.58766832463,2.26921977917,17.2408325297,2.68041601173,21.4433280938,3.4909238144,2.38787512605,1.10304868835
 01/23  04:00:00,63.7720909971,1.65233693998,1.91754653802,21.2660233194,2.68041601173,21.4433280938,3.83878651861,3.81878651861,0.02
 01/23  05:00:00,69.5203130779,2.27981417262,4.22361270556,24.0807020001,2.68041601173,21.4433280938,4.25235254253,3.14929957852,1.103052964
 01/23  06:00:00,75.1971930308,2.24948237746,3.59704322266,27.7340672193,5.36083202345,21.4433280938,4.73207693844,4.71207693844,0.02
 01/23  07:00:00,250.993640979,3.10095995668,7.51581309762,198.760267713,5.36083202345,21.4433280938,1.60646126718,0.5033348633,1.10312640388
 01/23  08:00:00,204.658650032,3.10095995668,0.0,150.317630945,16.0824960704,32.6817896323,76.0426642497,74.9390484606,1.10361578902
 01/23  09:00:00,223.084469454,3.10095995668,0.0,101.324268805,48.2474882111,70.4033123869,68.6593822584,66.4708931788,2.18848907967
 01/23  10:00:00,198.680688002,3.10095995668,0.0,85.2690587823,48.2474882111,62.0547409583,58.0049545669,56.9003877728,1.10456679417
 01/23  11:00:00,185.315678515,3.10095995668,0.0,73.8306427012,48.2474882111,60.1281475517,51.000428551,48.8112871374,2.18914141359
 01/23  12:00:00,178.731013902,3.10095995668,0.0,65.3193846818,48.2474882111,62.0547409583,49.0430324364,45.7686407913,3.27439164508
 01/23  13:00:00,180.168117006,3.10095995668,0.0,67.3008362927,48.2474882111,61.5103924513,44.0938496137,41.9035101444,2.1903394693
 01/23  14:00:00,168.249080932,3.10095995668,0.0,53.2319572062,48.2474882111,63.6602354638,42.2078684225,38.932028495,3.27583992748
 01/23  15:00:00,160.188077206,3.10095995668,0.0,48.7030413921,48.2474882111,60.1281475517,40.3766940784,38.1879147112,2.18877936724
 01/23  16:00:00,154.34476562,3.10095995668,0.0,42.8597298064,48.2474882111,60.1281475517,36.7826430938,34.5942255221,2.18841757172
 01/23  17:00:00,158.369817608,3.10095995668,0.0,43.9948916841,48.2474882111,63.0180376616,36.9947082337,34.8050724598,2.18963577381
 01/23  18:00:00,165.255454419,3.10095995668,0.0,51.9561088149,37.5258241642,62.7947880557,38.2208400142,37.1169099742,1.10393004002
 01/23  19:00:00,144.416348422,3.10095995668,0.0,63.6806093003,26.8041601173,36.0181789539,40.3220523124,38.1345694702,2.18748284216
 01/23  20:00:00,144.44453554,3.10095995668,0.0,66.2775876269,26.8041601173,33.4493877451,41.6990590943,41.6790590943,0.02
 01/23  21:00:00,139.727136268,3.10095995668,0.0,77.6426844257,16.0824960704,28.0885557216,42.8535641386,41.7500736918,1.10349044681
 01/23  22:00:00,141.692285689,3.10095995668,0.0,80.8922294502,16.0824960704,26.8041601173,44.1590714705,43.0557615894,1.1033098811
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299856149,0.0,1.10299856149
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300120541,0.0,1.10300120541
 01/24  03:00:00,44.8403089226,0.728702958706,0.0992500660553,5.07617169823,2.68041601173,21.4433280938,0.260261576955,0.240261576955,0.02
 01/24  04:00:00,46.8700659111,0.910878698383,0.152753821195,6.87024919184,2.68041601173,21.4433280938,1.19587121611,0.0928127489264,1.10305846719
 01/24  05:00:00,46.1754806036,0.728702958706,0.0463285499489,6.46426489533,2.68041601173,21.4433280938,0.308974498079,0.288974498079,0.02
 01/24  06:00:00,50.9115625408,0.910878698383,0.0427659357728,8.34131769529,5.36083202345,21.4433280938,1.30027562919,0.197072861896,1.10320276729
 01/24  07:00:00,203.910937758,3.10095995668,9.4229406945,149.770436895,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  08:00:00,162.526713081,3.10095995668,0.0,108.185693994,16.0824960704,32.6817896323,47.5515481074,46.4479177902,1.1036303172
 01/24  09:00:00,176.553035793,3.10095995668,0.0,54.7928351444,48.2474882111,70.4033123869,37.1695156869,34.981158919,2.18835676794
 01/24  10:00:00,149.975894303,3.10095995668,0.0,36.5642650827,48.2474882111,62.0547409583,28.0856370042,25.8965818702,2.18905513408
 01/24  11:00:00,140.686345085,3.10095995668,0.0,29.2013092717,48.2474882111,60.1281475517,18.7084126388,16.5193378338,2.18907480497
 01/24  12:00:00,139.37833982,3.1249672031,0.0550314638736,25.8876718895,48.2474882111,62.0547409583,6.70839715941,4.51873289735,2.18966426205
 01/24  13:00:00,141.723952849,3.17025752172,1.69253211581,27.0948424552,48.2474882111,61.5103924513,3.27566878327,0.0,3.27566878327
 01/24  14:00:00,135.736134714,3.25740294205,3.82197820769,16.7405897956,48.2474882111,63.6602354638,3.27563520558,0.0,3.27563520558
 01/24  15:00:00,127.66045579,3.25052994098,5.65869178833,10.3671582034,48.2474882111,60.1281475517,2.18858264579,0.0,2.18858264579
 01/24  16:00:00,125.105636885,3.16430209166,6.31985044152,7.23740849531,48.2474882111,60.1281475517,1.10431155331,0.0,1.10431155331
 01/24  17:00:00,127.389448295,3.11302032573,5.59871572859,7.40374627383,48.2474882111,63.0180376616,2.18923345382,0.0,2.18923345382
 01/24  18:00:00,131.34105648,3.18825009698,4.27897844372,13.6754422922,37.5258241642,62.7947880557,2.1885903471,0.0,2.1885903471
 01/24  19:00:00,108.659765005,3.10095995668,2.04687374653,25.8771521367,26.8041601173,36.0181789539,1.1036692048,0.0,1.1036692048
 01/24  20:00:00,110.467467999,3.10095995668,0.806499736995,31.4940203485,26.8041601173,33.4493877451,1.16184562997,0.0583855354808,1.10346009449
 01/24  21:00:00,105.420401307,3.10095995668,0.0540184923892,43.2819309722,16.0824960704,28.0885557216,4.00777030863,2.90426775218,1.10350255644
 01/24  22:00:00,109.469470075,3.10095995668,0.0,48.6694138363,16.0824960704,26.8041601173,6.74367149755,5.64053275342,1.10313874413
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299902175,0.0,1.10299902175
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300068932,0.0,1.10300068932
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300171999,0.0,1.10300171999
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,153.973869181,3.10095995668,11.532789795,97.7235192177,5.36083202345,21.4433280938,1.10317051645,0.0,1.10317051645
 01/25  08:00:00,124.228072352,3.10095995668,0.0,69.8870532648,16.0824960704,32.6817896323,18.5899908229,17.4863272737,1.10366354926
 01/25  09:00:00,151.623685178,3.10095995668,0.624708444099,29.2387760848,48.2474882111,70.4033123869,5.19535482375,3.00652208794,2.1888327358
 01/25  10:00:00,133.400798028,3.10095995668,3.3421752153,16.6469935923,48.2474882111,62.0547409583,2.18898948952,0.0,2.18898948952
 01/25  11:00:00,129.056913679,3.10095995668,5.78971858093,11.7821592841,48.2474882111,60.1281475517,2.18901894057,0.0,2.18901894057
 01/25  12:00:00,130.368434527,3.10095995668,8.33927746209,8.61752784471,48.2474882111,62.0547409583,2.18973433599,0.0,2.18973433599
 01/25  13:00:00,135.356117286,3.10160401569,10.986253603,11.5019389111,48.2474882111,61.5103924513,3.27610487294,0.0,3.27610487294
 01/25  14:00:00,133.910723461,3.12146998251,13.1451105497,5.72797915947,48.2474882111,63.6602354638,2.19051176318,0.0,2.19051176318
 01/25  15:00:00,129.068188604,3.10095995668,14.6201324899,2.96302030067,48.2474882111,60.1281475517,2.18906317344,0.0,2.18906317344
 01/25  16:00:00,128.321295641,3.10095995668,15.3912951323,1.44496469525,48.2474882111,60.1281475517,2.18840165579,0.0,2.18840165579
 01/25  17:00:00,131.285098224,3.14259247132,15.2762916156,1.59224817061,48.2474882111,63.0180376616,2.18942799133,0.0,2.18942799133
 01/25  18:00:00,132.037412734,3.22390190404,12.7546346502,5.86049053272,37.5258241642,62.7947880557,2.18790729473,0.0,2.18790729473
 01/25  19:00:00,103.707585812,3.10095995668,9.90954630722,13.0623003833,26.8041601173,36.0181789539,1.10368794318,0.0,1.10368794318
 01/25  20:00:00,103.664625797,3.10095995668,8.96675013849,16.5309277455,26.8041601173,33.4493877451,1.1034238961,0.0,1.1034238961
 01/25  21:00:00,94.899207563,3.10095995668,8.12092980557,24.6938259146,16.0824960704,28.0885557216,1.10348632541,0.0,1.10348632541
 01/25  22:00:00,96.1982559994,3.10095995668,5.62930266393,29.7688970971,16.0824960704,26.8041601173,0.02,0.0,0.02
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030048159,0.0,1.1030048159
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300134429,0.0,1.10300134429
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029999707,0.0,1.1029999707
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299794362,0.0,1.10299794362
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,124.991100779,3.10095995668,13.4733948065,66.800145804,5.36083202345,21.4433280938,1.10308778496,0.0,1.10308778496
 01/26  08:00:00,106.070607415,3.10095995668,0.323017149309,51.4065711789,16.0824960704,32.6817896323,2.09879716358,0.995129867855,1.10366729572
 01/26  09:00:00,143.219312332,3.11925883807,4.56489754476,16.8759152566,48.2474882111,70.4033123869,1.10408045616,0.0,1.10408045616
 01/26  10:00:00,130.642230767,3.10095995668,8.47586697255,8.7547345745,48.2474882111,62.0547409583,2.18891344241,0.0,2.18891344241
 01/26  11:00:00,128.349245352,3.10095995668,10.2525767796,6.61163275926,48.2474882111,60.1281475517,2.18897479483,0.0,2.18897479483
 01/26  12:00:00,129.974287968,3.10180609948,11.4991609598,5.06265164555,48.2474882111,62.0547409583,3.27448852306,0.0,3.27448852306
 01/26  13:00:00,131.831458131,3.13106864394,12.8915062423,6.04256248842,48.2474882111,61.5103924513,2.19057525503,0.0,2.19057525503
 01/26  14:00:00,131.532126581,3.15218996661,13.4621971017,3.00157574334,48.2474882111,63.6602354638,3.27562078377,0.0,3.27562078377
 01/26  15:00:00,126.465290211,3.10095995668,13.2786676357,1.70158676148,48.2474882111,60.1281475517,2.1886389553,0.0,2.1886389553
 01/26  16:00:00,127.183140051,3.10095995668,12.7306287136,2.96747552402,48.2474882111,60.1281475517,2.1885136071,0.0,2.1885136071
 01/26  17:00:00,130.421148857,3.1562637685,11.3253197983,4.66559932351,48.2474882111,63.0180376616,2.18949797918,0.0,2.18949797918
 01/26  18:00:00,131.200298246,3.23602546955,9.30457686669,8.46131026274,37.5258241642,62.7947880557,1.10387133524,0.0,1.10387133524
 01/26  19:00:00,102.303036979,3.10095995668,5.73792487778,15.829372979,26.8041601173,36.0181789539,1.10378735814,0.0,1.10378735814
 01/26  20:00:00,102.403371861,3.10095995668,3.10324417447,21.1331797733,26.8041601173,33.4493877451,1.10357250383,0.0,1.10357250383
 01/26  21:00:00,92.1809802227,3.10095995668,1.08268634775,29.0138420321,16.0824960704,28.0885557216,1.14929228448,0.0458494125611,1.10344287192
 01/26  22:00:00,94.3317161734,3.10095995668,0.090823628455,33.4408363065,16.0824960704,26.8041601173,2.94527990236,1.84210996958,1.10316993278
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299846014,0.0,1.10299846014
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300138773,0.0,1.10300138773
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300198798,0.0,1.10300198798
 01/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313014665,0.0,1.10313014665
 01/27  07:00:00,141.70710914,3.10095995668,12.2575374159,84.7320115561,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  08:00:00,114.928598844,3.10095995668,0.0,60.5875797571,16.0824960704,32.6817896323,20.4085485765,19.3049653477,1.10358322878
 01/27  09:00:00,146.602263084,3.11610352055,0.0,24.826918871,48.2474882111,70.4033123869,14.4174477348,12.2288154431,2.18863229166
 01/27  10:00:00,130.392295778,3.10095995668,0.0,16.9806665579,48.2474882111,62.0547409583,8.02053114282,5.83158513997,2.18894600285
 01/27  11:00:00,124.787914392,3.10095995668,0.0,13.3028785789,48.2474882111,60.1281475517,4.91134836362,2.72237821704,2.18897014658
 01/27  12:00:00,127.242963212,3.13990191799,0.166736828439,13.6256552016,48.2474882111,62.0547409583,3.50229416335,1.31239626005,2.18989790329
 01/27  13:00:00,129.830794515,3.21989952902,0.260225579289,16.5843486504,48.2474882111,61.5103924513,4.59617910189,1.32065220476,3.27552689714
 01/27  14:00:00,127.162296093,3.28737269074,0.393926893292,11.5648327404,48.2474882111,63.6602354638,4.59487645858,1.3190465347,3.27582992388
 01/27  15:00:00,120.471209335,3.14237079846,0.0,8.94476267983,48.2474882111,60.1281475517,4.59147396853,2.40297307602,2.18850089251
 01/27  16:00:00,122.754799812,3.10095995668,0.0,11.2697639981,48.2474882111,60.1281475517,4.1500691275,3.04579574006,1.10427338744
 01/27  17:00:00,127.805537048,3.14416084449,0.0,13.3874102367,48.2474882111,63.0180376616,3.96798912094,1.77883363634,2.1891554846
 01/27  18:00:00,132.100207758,3.22033227518,0.0701432598297,18.6113465758,37.5258241642,62.7947880557,6.46593677155,4.27760407276,2.18833269879
 01/27  19:00:00,107.825054535,3.10095995668,0.0,27.0893154131,26.8041601173,36.0181789539,12.4942214576,11.3904454719,1.1037759856
 01/27  20:00:00,108.138510158,3.10095995668,0.0,29.9715622448,26.8041601173,33.4493877451,13.7521191365,12.6486841688,1.10343496776
 01/27  21:00:00,99.9312819454,3.10095995668,0.0,37.8468301026,16.0824960704,28.0885557216,15.3349694725,14.231493926,1.10347554647
 01/27  22:00:00,102.021107266,3.10095995668,0.0,41.2210510277,16.0824960704,26.8041601173,16.3154910329,15.2123643489,1.103126684
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030019653,0.0,1.1030019653
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300138422,0.0,1.10300138422
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299996264,0.0,1.10299996264
 01/28  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  07:00:00,148.727435809,3.10095995668,11.8483194716,92.1615561693,5.36083202345,21.4433280938,1.10314340205,0.0,1.10314340205
 01/28  08:00:00,113.476665306,3.10095995668,0.0,75.9581893871,5.36083202345,26.5809105114,26.715152449,25.6118990331,1.10325341593
 01/28  09:00:00,119.481776509,3.10095995668,0.0,58.2686716084,26.8041601173,31.2995447326,21.7416131291,20.6381906708,1.10342245834
 01/28  10:00:00,114.809005114,3.10095995668,0.0,51.3482079059,26.8041601173,33.5472370403,18.8175781082,17.7139448845,1.10363322375
 01/28  11:00:00,110.700633023,3.10095995668,0.0,48.2031325182,26.8041601173,32.583940337,18.4452310974,17.3416021381,1.10362895935
 01/28  12:00:00,110.043346458,3.10095995668,0.0,45.2981536449,26.8041601173,34.8316326447,18.10388529,17.0000844566,1.10380083331
 01/28  13:00:00,107.532467409,3.10095995668,0.0,44.0716702004,26.8041601173,33.5472370403,17.7596480102,16.6559709794,1.10367703084
 01/28  14:00:00,105.180046599,3.10095995668,0.0,44.2880405997,26.8041601173,30.9784458315,20.5023866995,19.3987977489,1.1035889506
 01/28  15:00:00,93.0207320063,3.10095995668,0.0,60.5383806295,8.04124803518,21.3317032909,20.8689498709,19.7654871891,1.10346268185
 01/28  16:00:00,95.4282627487,3.10095995668,0.0,64.2303069763,8.04124803518,20.0473076865,19.1268338694,18.0234597355,1.10337413398
 01/28  17:00:00,97.0934239017,3.10095995668,0.0,65.5743692281,8.04124803518,20.3684065876,16.2445684743,15.1411651989,1.10340327534
 01/28  18:00:00,105.25422604,3.10095995668,0.0,71.5859871677,2.68041601173,18.0090894769,13.5152141433,13.4952141433,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315857225,0.0,1.10315857225
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308605328,0.0,1.10308605328
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319233885,0.0,1.10319233885
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300206617,0.0,1.10300206617
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295836609,0.0,1.10295836609
 01/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295705916,0.0,1.10295705916
 01/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10286189893,0.0,1.10286189893
 01/29  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295835501,0.0,1.10295835501
 01/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303978522,0.0,1.10303978522
 01/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031818466,0.0,1.1031818466
 01/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296404347,0.0,1.10296404347
 01/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029574995,0.0,1.1029574995
 01/29  19:00:00,36.3028569823,0.364351479353,0.375659621351,1.98749370541,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  20:00:00,37.7658873516,0.54652721903,0.591520233521,3.05248772288,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,39.2881678113,0.728702958706,0.781818556448,4.20229411991,2.68041601173,16.0824960704,1.10295885126,0.0,1.10295885126
 01/29  22:00:00,38.0234261635,0.54652721903,0.536743972291,3.36480279601,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  23:00:00,39.7340188331,0.728702958706,0.667764225963,4.76219947219,2.68041601173,16.0824960704,1.10301811781,0.0,1.10301811781
 01/29  24:00:00,41.1798938941,0.910878698383,0.899589993818,5.79407302566,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/30  01:00:00,45.2010144127,0.728702958706,0.632672274084,4.90345498025,2.68041601173,21.4433280938,1.10300167508,0.0,1.10300167508
 01/30  02:00:00,46.9833260889,0.910878698383,0.789916801037,6.34634638987,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  03:00:00,45.8225962364,0.728702958706,0.551698448314,5.60601062978,2.68041601173,21.4433280938,1.10305223526,0.0,1.10305223526
 01/30  04:00:00,47.5270604045,0.910878698383,0.714224114091,6.96577339233,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  05:00:00,46.1876533763,0.728702958706,0.488402974463,6.03436324344,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  06:00:00,50.4790629312,0.910878698383,0.661135411573,7.29044860983,5.36083202345,21.4433280938,1.10307852638,0.0,1.10307852638
 01/30  07:00:00,216.549983889,3.10095995668,9.74326786072,162.08915586,5.36083202345,21.4433280938,1.10308720794,0.0,1.10308720794
 01/30  08:00:00,170.429911609,3.10095995668,0.0,116.088892522,16.0824960704,32.6817896323,15.0545446211,13.9508796353,1.10366498578
 01/30  09:00:00,183.216104821,3.10095995668,0.0,61.4559041723,48.2474882111,70.4033123869,11.6538680967,10.5494140223,1.10445407432
 01/30  10:00:00,158.174827321,3.10095995668,0.0,44.7631981011,48.2474882111,62.0547409583,7.99661663294,5.80770324544,2.18891338749
 01/30  11:00:00,146.753157917,3.10095995668,0.0,35.268122103,48.2474882111,60.1281475517,4.7574734097,2.56849470708,2.18897870262
 01/30  12:00:00,144.582704372,3.10095995668,0.0,31.1710751517,48.2474882111,62.0547409583,4.70446175732,1.42995890227,3.27450285505
 01/30  13:00:00,148.45581609,3.10338200863,0.134799201371,35.451314124,48.2474882111,61.5103924513,2.96780020654,0.777200631086,2.19059957546
 01/30  14:00:00,139.686283215,3.13380486072,0.421691815718,24.2146227699,48.2474882111,63.6602354638,3.3823773757,0.106725845314,3.27565153038
 01/30  15:00:00,130.537971439,3.12384056189,0.511087721605,18.5189672982,48.2474882111,60.1281475517,2.18866163381,0.0,2.18866163381
 01/30  16:00:00,126.974338209,3.10188804884,0.449272048702,15.0391022545,48.2474882111,60.1281475517,2.18853965101,0.0,2.18853965101
 01/30  17:00:00,129.788393674,3.10095995668,0.107155885062,15.3063118651,48.2474882111,63.0180376616,5.85152216056,3.66199168752,2.18953047304
 01/30  18:00:00,139.905048112,3.11753596592,0.0,26.5891264989,37.5258241642,62.7947880557,8.82154296126,7.71765547086,1.1038874904
 01/30  19:00:00,122.730419846,3.10095995668,0.0,41.9946807236,26.8041601173,36.0181789539,10.7680321331,9.66422833498,1.1038037981
 01/30  20:00:00,124.137746425,3.10095995668,0.0,45.9707985115,26.8041601173,33.4493877451,11.7220740154,10.6184876304,1.10358638498
 01/30  21:00:00,119.532982279,3.10095995668,0.0,57.4485304359,16.0824960704,28.0885557216,12.9443367938,11.8408801306,1.1034566632
 01/30  22:00:00,122.461711178,3.10095995668,0.0,61.6616549394,16.0824960704,26.8041601173,16.535664585,15.4324876333,1.10317695163
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300124642,0.0,1.10300124642
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299968892,0.0,1.10299968892
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299753305,0.0,1.10299753305
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313764513,0.0,1.10313764513
 01/31  07:00:00,172.85349709,3.10095995668,10.7393901779,117.396546744,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  08:00:00,136.164686397,3.10095995668,0.0,81.8236673098,16.0824960704,32.6817896323,25.0589174213,23.9553164767,1.10360094458
 01/31  09:00:00,157.242646845,3.10095995668,0.0,35.482446196,48.2474882111,70.4033123869,20.4420521959,18.2533692605,2.18868293534
 01/31  10:00:00,137.933726516,3.10095995668,0.0,24.5220972955,48.2474882111,62.0547409583,18.5914688459,16.4024737579,2.18899508802
 01/31  11:00:00,133.000507539,3.10095995668,0.0,21.5154717257,48.2474882111,60.1281475517,17.4085163585,15.2194937058,2.18902265267
 01/31  12:00:00,134.319441168,3.14746284262,0.0,20.8613090624,48.2474882111,62.0547409583,11.9526433904,9.76302171765,2.18962167274
 01/31  13:00:00,137.178995798,3.20285647585,0.0,24.2098185658,48.2474882111,61.5103924513,8.25554700493,4.97992761121,3.27561939372
 01/31  14:00:00,131.454147216,3.27883287487,0.111496413435,16.1476541589,48.2474882111,63.6602354638,5.64926880098,2.37366572589,3.27560307509
 01/31  15:00:00,123.059586278,3.24525721307,0.0278245912857,11.4024286165,48.2474882111,60.1281475517,3.94739088686,1.75882350503,2.18856738183
 01/31  16:00:00,121.009670454,3.1557658395,0.0,9.46982875722,48.2474882111,60.1281475517,4.18603984833,3.08173363136,1.10430621696
 01/31  17:00:00,124.006501098,3.13081257516,0.0,9.60172255571,48.2474882111,63.0180376616,5.21751035489,3.02828063228,2.18922972261
 01/31  18:00:00,128.645519985,3.20776301234,0.062486627792,15.1768846975,37.5258241642,62.7947880557,5.45521261805,3.26661898958,2.18859362847
 01/31  19:00:00,106.853374636,3.10095995668,0.0,26.1176355144,26.8041601173,36.0181789539,8.80507224697,7.70140105737,1.1036711896
 01/31  20:00:00,109.668512418,3.10095995668,0.0,31.501564505,26.8041601173,33.4493877451,9.19375085065,8.09028810986,1.10346274079
 01/31  21:00:00,102.659563949,3.10095995668,0.0,40.5751121061,16.0824960704,28.0885557216,10.8489358544,9.74542928914,1.10350656524
 01/31  22:00:00,106.275491586,3.10095995668,0.0,45.4754353477,16.0824960704,26.8041601173,11.2951164545,10.1919754335,1.10314102095
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300028918,0.0,1.10300028918
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299839246,0.0,1.10299839246
 02/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300179958,0.0,1.10300179958
 02/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/01  07:00:00,148.792528648,3.10095995668,11.8932461498,92.1817223297,5.36083202345,21.4433280938,1.10316970381,0.0,1.10316970381
 02/01  08:00:00,116.321656631,3.10095995668,0.0,64.4479708781,16.0824960704,32.6817896323,18.3431159404,17.2394430539,1.10367288649
 02/01  09:00:00,146.146622277,3.10471970252,0.219619017533,24.1630428647,48.2474882111,70.4033123869,6.69355074534,4.50468689098,2.18886385435
 02/01  10:00:00,131.166953413,3.10095995668,3.12086425074,14.6344599424,48.2474882111,62.0547409583,2.18902513932,0.0,2.18902513932
 02/01  11:00:00,128.682386257,3.13883743577,6.76807457425,10.3913983898,48.2474882111,60.1281475517,2.18906081456,0.0,2.18906081456
 02/01  12:00:00,132.387163212,3.32704588782,11.0662159735,7.68323208703,48.2474882111,62.0547409583,2.18978323592,0.0,2.18978323592
 02/01  13:00:00,136.585889989,3.48501373567,14.8200562896,8.51449920734,48.2474882111,61.5103924513,3.27619543908,0.0,3.27619543908
 02/01  14:00:00,136.320438386,3.67386152751,17.3980204504,3.33239263871,48.2474882111,63.6602354638,2.190198896,0.0,2.190198896
 02/01  15:00:00,130.596333846,3.58481735509,17.8546957503,0.772744884176,48.2474882111,60.1281475517,2.18913306361,0.0,2.18913306361
 02/01  16:00:00,129.957867481,3.44021670278,17.5586163257,0.57495859565,48.2474882111,60.1281475517,2.18847456834,0.0,2.18847456834
 02/01  17:00:00,131.814664051,3.29700905432,16.4454691444,0.798219885066,48.2474882111,63.0180376616,2.18951247401,0.0,2.18951247401
 02/01  18:00:00,127.724207311,3.26385757088,14.3163992027,2.41289822354,37.5258241642,62.7947880557,2.18799062246,0.0,2.18799062246
 02/01  19:00:00,100.08513032,3.10095995668,10.67390978,8.67548141851,26.8041601173,36.0181789539,1.10372587318,0.0,1.10372587318
 02/01  20:00:00,99.7086686474,3.10095995668,8.03357935239,13.5081413818,26.8041601173,33.4493877451,1.10345598459,0.0,1.10345598459
 02/01  21:00:00,88.6551259287,3.10095995668,5.97214400067,20.5985300852,16.0824960704,28.0885557216,1.10352239415,0.0,1.10352239415
 02/01  22:00:00,90.4733408353,3.10095995668,4.84320137703,24.8300832199,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304946367,0.0,1.10304946367
 02/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299967789,0.0,1.10299967789
 02/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299751209,0.0,1.10299751209
 02/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300209656,0.0,1.10300209656
 02/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/02  07:00:00,121.265415673,3.10095995668,14.2669005794,62.2809549258,5.36083202345,21.4433280938,1.10307968809,0.0,1.10307968809
 02/02  08:00:00,95.9626112495,3.10095995668,0.352649927759,43.7362755683,16.0824960704,32.6817896323,2.39750987229,1.29392552003,1.10358435226
 02/02  09:00:00,137.810627805,3.13165110635,3.09271179256,12.9270242136,48.2474882111,70.4033123869,1.1042453875,0.0,1.1042453875
 02/02  10:00:00,127.96769997,3.10095995668,6.24430761763,8.31176313225,48.2474882111,62.0547409583,2.18904111477,0.0,2.18904111477
 02/02  11:00:00,126.26484435,3.10095995668,8.76416970036,6.01563883626,48.2474882111,60.1281475517,2.18909375318,0.0,2.18909375318
 02/02  12:00:00,130.513350414,3.10095995668,11.3008804481,5.80084074565,48.2474882111,62.0547409583,3.27433651697,0.0,3.27433651697
 02/02  13:00:00,132.482914874,3.13045618428,14.0561551776,5.52998275544,48.2474882111,61.5103924513,2.19031798687,0.0,2.19031798687
 02/02  14:00:00,132.646655439,3.16134176458,15.6052257872,1.96392411847,48.2474882111,63.6602354638,3.27582500206,0.0,3.27582500206
 02/02  15:00:00,128.071528326,3.10095995668,15.8013421534,0.785150359404,48.2474882111,60.1281475517,2.18877676129,0.0,2.18877676129
 02/02  16:00:00,128.309858285,3.10095995668,16.0265063534,0.798316118357,48.2474882111,60.1281475517,2.18842282262,0.0,2.18842282262
 02/02  17:00:00,132.647258312,3.16712900911,16.3389070565,1.86725627921,48.2474882111,63.0180376616,2.18965454613,0.0,2.18965454613
 02/02  18:00:00,131.769543794,3.24684647532,15.8002306939,4.99141431085,37.5258241642,62.7947880557,1.10393928221,0.0,1.10393928221
 02/02  19:00:00,103.520154346,3.10095995668,13.396266974,9.38814824995,26.8041601173,36.0181789539,2.18749882757,0.0,2.18749882757
 02/02  20:00:00,102.133323749,3.10095995668,12.4618986755,11.5044771599,26.8041601173,33.4493877451,0.02,0.0,0.02
 02/02  21:00:00,91.1903042775,3.10095995668,11.8911729457,17.214679489,16.0824960704,28.0885557216,1.10350197488,0.0,1.10350197488
 02/02  22:00:00,91.7200022153,3.10095995668,11.5671490196,19.3527969573,16.0824960704,26.8041601173,1.10332054346,0.0,1.10332054346
 02/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300093871,0.0,1.10300093871
 02/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299919983,0.0,1.10299919983
 02/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300135225,0.0,1.10300135225
 02/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312849725,0.0,1.10312849725
 02/03  07:00:00,107.691134827,3.10095995668,16.2396284473,46.7339462115,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  08:00:00,94.4968293283,3.10095995668,2.84883219272,39.7743113822,16.0824960704,32.6817896323,1.10333745247,0.0,1.10333745247
 02/03  09:00:00,145.632790905,3.13281119446,4.07237815789,19.7683608611,48.2474882111,70.4033123869,2.18823492106,0.0,2.18823492106
 02/03  10:00:00,133.342657228,3.10095995668,5.02252543822,14.9085025692,48.2474882111,62.0547409583,2.18911764652,0.0,2.18911764652
