Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/03  11:00:00,128.99705325,3.10095995668,5.37842787621,12.1335895606,48.2474882111,60.1281475517,2.18914699116,0.0,2.18914699116
 02/03  12:00:00,130.194053265,3.10095995668,5.68618149773,11.0962425473,48.2474882111,62.0547409583,2.18974468529,0.0,2.18974468529
 02/03  13:00:00,132.921771237,3.1156895401,6.53271074983,13.507050191,48.2474882111,61.5103924513,3.27581078934,0.0,3.27581078934
 02/03  14:00:00,131.641943232,3.1346646521,6.60835703083,9.98275778037,48.2474882111,63.6602354638,3.27579569514,0.0,3.27579569514
 02/03  15:00:00,127.40723901,3.10095995668,5.80662360835,10.1155795883,48.2474882111,60.1281475517,2.18868888107,0.0,2.18868888107
 02/03  16:00:00,127.530459148,3.10095995668,5.12518796899,10.9202353657,48.2474882111,60.1281475517,1.10413340037,0.0,1.10413340037
 02/03  17:00:00,131.293326511,3.13059722158,4.95167396776,11.9370893546,48.2474882111,63.0180376616,3.27397261356,0.0,3.27397261356
 02/03  18:00:00,132.590630232,3.21205934627,4.77583841014,16.8716801618,37.5258241642,62.7947880557,1.10387034786,0.0,1.10387034786
 02/03  19:00:00,108.963375708,3.10095995668,2.8156187075,25.4120178784,26.8041601173,36.0181789539,1.10372544671,0.0,1.10372544671
 02/03  20:00:00,107.446832782,3.10095995668,2.44956750534,26.8303173633,26.8041601173,33.4493877451,1.10343321611,0.0,1.10343321611
 02/03  21:00:00,95.9718518795,3.10095995668,2.61215139168,31.275248645,16.0824960704,28.0885557216,1.10355552072,0.0,1.10355552072
 02/03  22:00:00,97.618711417,3.10095995668,3.39289669998,33.4257584787,16.0824960704,26.8041601173,1.10313475264,0.0,1.10313475264
 02/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030002574,0.0,1.1030002574
 02/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029983054,0.0,1.1029983054
 02/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300183792,0.0,1.10300183792
 02/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312494384,0.0,1.10312494384
 02/04  07:00:00,115.817262665,3.10095995668,15.7258792462,55.3738232504,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/04  08:00:00,88.628565825,3.10095995668,5.01678047433,48.560642765,5.36083202345,26.5809105114,1.10325520474,0.0,1.10325520474
 02/04  09:00:00,101.909409911,3.10095995668,5.85987912914,34.8364258808,26.8041601173,31.2995447326,1.10340691172,0.0,1.10340691172
 02/04  10:00:00,96.7082910732,3.10095995668,7.24372421582,26.003769649,26.8041601173,33.5472370403,1.10372525223,0.0,1.10372525223
 02/04  11:00:00,88.8476256918,3.10095995668,8.4063092765,17.9438159103,26.8041601173,32.583940337,1.10368567239,0.0,1.10368567239
 02/04  12:00:00,91.6174004633,3.11532764555,9.83783020696,17.0200097547,26.8041601173,34.8316326447,1.10373604647,0.0,1.10373604647
 02/04  13:00:00,90.6284972431,3.22144882225,11.9452557046,15.1019554646,26.8041601173,33.5472370403,1.10364247021,0.0,1.10364247021
 02/04  14:00:00,85.6292913375,3.28621799123,12.816684144,11.7353431594,26.8041601173,30.9784458315,1.10367809423,0.0,1.10367809423
 02/04  15:00:00,59.8425481256,3.170701082,11.5021529434,15.78830268,8.04124803518,21.3317032909,1.1035620858,0.0,1.1035620858
 02/04  16:00:00,58.1740056349,3.10332938975,10.1612201034,16.812460326,8.04124803518,20.0473076865,1.1033768871,0.0,1.1033768871
 02/04  17:00:00,58.0018431954,3.10095995668,8.64863705337,17.8341514685,8.04124803518,20.3684065876,1.10339569248,0.0,1.10339569248
 02/04  18:00:00,66.0123669668,3.10095995668,6.51476856347,28.2966928639,2.68041601173,18.0090894769,1.10309534895,0.0,1.10309534895
 02/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309520508,0.0,1.10309520508
 02/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316301017,0.0,1.10316301017
 02/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300151854,0.0,1.10300151854
 02/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295839957,0.0,1.10295839957
 02/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295760329,0.0,1.10295760329
 02/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295514178,0.0,1.10295514178
 02/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029589913,0.0,1.1029589913
 02/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304145446,0.0,1.10304145446
 02/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318172148,0.0,1.10318172148
 02/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304409624,0.0,1.10304409624
 02/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299649076,0.0,1.10299649076
 02/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295843418,0.0,1.10295843418
 02/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308574991,0.0,1.10308574991
 02/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299584154,0.0,1.10299584154
 02/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300143749,0.0,1.10300143749
 02/06  04:00:00,42.4352419219,0.54652721903,0.286019092955,2.66651141027,2.68041601173,21.4433280938,0.0463325166472,0.0263325166472,0.02
 02/06  05:00:00,42.8553593263,0.54652721903,0.265518259428,3.1071296482,2.68041601173,21.4433280938,1.13466991652,0.0316671087329,1.10300280778
 02/06  06:00:00,48.524947058,0.910878698383,0.466604813094,5.53086333518,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/06  07:00:00,189.684748411,3.10095995668,10.2873023333,134.67988591,5.36083202345,21.4433280938,1.10309764866,0.0,1.10309764866
 02/06  08:00:00,144.433835335,3.10095995668,0.0,92.560149582,16.0824960704,32.6817896323,25.0084985101,23.9048657528,1.10363275736
 02/06  09:00:00,165.172494904,3.10095995668,0.0,43.4122942549,48.2474882111,70.4033123869,22.2696219093,20.0810832161,2.1885386932
 02/06  10:00:00,143.162603548,3.10095995668,0.0,29.7509743283,48.2474882111,62.0547409583,16.1144025737,15.009805586,1.10459698765
 02/06  11:00:00,136.540666565,3.10095995668,0.0,25.0556307511,48.2474882111,60.1281475517,14.8205393325,12.6313333969,2.18920593562
 02/06  12:00:00,137.315517416,3.11588521491,0.0,23.8889629378,48.2474882111,62.0547409583,13.4045693438,10.1300631362,3.27450620754
 02/06  13:00:00,139.226862296,3.14929233771,0.0,26.3112492016,48.2474882111,61.5103924513,7.09424582662,4.44632665032,2.64791917629
 02/06  14:00:00,133.088510742,3.21686234923,0.137756613895,17.8177280096,48.2474882111,63.6602354638,3.36464343583,0.546497315529,2.81814612031
 02/06  15:00:00,124.090956411,3.18553959636,0.0399641510077,12.4813768072,48.2474882111,60.1281475517,2.9264994348,0.737523328593,2.18897610621
 02/06  16:00:00,121.99563805,3.11643859299,0.0,10.4951235999,48.2474882111,60.1281475517,7.14671800574,4.95818999918,2.18852800656
 02/06  17:00:00,125.236082959,3.10370256492,0.0,10.8584144273,48.2474882111,63.0180376616,9.84740107323,7.65795404642,2.18944702681
 02/06  18:00:00,128.52879288,3.17935379126,0.0,17.6183867752,37.5258241642,62.7947880557,11.2068233506,10.102805398,1.10401795263
 02/06  19:00:00,113.556923945,3.10095995668,0.0,32.8211848228,26.8041601173,36.0181789539,22.0472039323,19.8596219738,2.18758195848
 02/06  20:00:00,116.858908035,3.10095995668,0.0,38.6919601218,26.8041601173,33.4493877451,25.1793282374,24.0759293449,1.10339889255
 02/06  21:00:00,111.538881255,3.10095995668,0.0,49.4544294121,16.0824960704,28.0885557216,26.508876402,26.488876402,0.02
 02/06  22:00:00,115.106354066,3.10095995668,0.0,54.3062978272,16.0824960704,26.8041601173,24.6530298718,23.549678288,1.10335158379
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299986872,0.0,1.10299986872
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300113078,0.0,1.10300113078
 02/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206548,0.0,1.10300206548
 02/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310757506,0.0,1.10310757506
 02/07  07:00:00,158.662309362,3.10095995668,11.4223171206,102.522432073,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  08:00:00,123.535530911,3.10095995668,0.0,71.6618451578,16.0824960704,32.6817896323,24.7798001197,23.6765082497,1.10329186999
 02/07  09:00:00,152.077414713,3.10095995668,0.0,30.3172140641,48.2474882111,70.4033123869,20.6753946622,18.4872781814,2.18811648084
 02/07  10:00:00,133.205449292,3.10095995668,0.0,19.793820072,48.2474882111,62.0547409583,14.568270752,12.3792038486,2.18906690342
 02/07  11:00:00,128.191120066,3.10095995668,0.0,16.706084252,48.2474882111,60.1281475517,11.7652997786,9.57605617412,2.18924360453
 02/07  12:00:00,129.136630646,3.10351155591,0.255026159199,15.4674236671,48.2474882111,62.0547409583,4.81303204539,2.62319439128,2.18983765412
 02/07  13:00:00,133.509990469,3.10260755352,2.86812387562,17.772938283,48.2474882111,61.5103924513,3.27595067519,0.0,3.27595067519
 02/07  14:00:00,130.293381085,3.15293571964,4.83697026541,10.3873113314,48.2474882111,63.6602354638,3.27555495638,0.0,3.27555495638
 02/07  15:00:00,123.051762369,3.14786806333,5.39195007558,6.127868373,48.2474882111,60.1281475517,2.18859877602,0.0,2.18859877602
 02/07  16:00:00,121.497968111,3.10968906857,5.76726487417,4.23693831171,48.2474882111,60.1281475517,1.10417465076,0.0,1.10417465076
 02/07  17:00:00,125.204925882,3.13517857092,5.85054522589,4.94523611809,48.2474882111,63.0180376616,3.27409895069,0.0,3.27409895069
 02/07  18:00:00,126.155075312,3.21415412364,4.0183234541,11.1915454204,37.5258241642,62.7947880557,1.10390975963,0.0,1.10390975963
 02/07  19:00:00,102.93617397,3.10095995668,0.628544166183,21.5718906821,26.8041601173,36.0181789539,1.76287971598,0.659118879435,1.10376083655
 02/07  20:00:00,105.652496502,3.10095995668,0.0,27.4855485893,26.8041601173,33.4493877451,8.66722323786,7.5637601727,1.10346306516
 02/07  21:00:00,99.2452320411,3.10095995668,0.0,37.1607801983,16.0824960704,28.0885557216,12.8282123401,11.724739311,1.10347302905
 02/07  22:00:00,102.912347147,3.10095995668,0.0,42.1122909088,16.0824960704,26.8041601173,17.8136221851,16.710501136,1.10312104919
 02/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030015907,0.0,1.1030015907
 02/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300206819,0.0,1.10300206819
 02/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300162058,0.0,1.10300162058
 02/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313916873,0.0,1.10313916873
 02/08  07:00:00,154.922649727,3.10095995668,11.6480063854,98.5570831734,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/08  08:00:00,124.313495641,3.10095995668,0.0,72.439809888,16.0824960704,32.6817896323,36.58179245,35.4781657929,1.10362665714
 02/08  09:00:00,157.804108482,3.10164321759,0.0,36.0432245721,48.2474882111,70.4033123869,25.2310050199,23.0423006527,2.18870436725
 02/08  10:00:00,136.246980152,3.10095995668,0.0,22.8353509323,48.2474882111,62.0547409583,11.3406926742,9.15174931494,2.18894335927
 02/08  11:00:00,128.596898777,3.10095995668,0.608500477386,16.5033624865,48.2474882111,60.1281475517,2.90917536423,0.719918313087,2.18925705114
 02/08  12:00:00,129.057147685,3.10095995668,2.87893122089,12.7665872444,48.2474882111,62.0547409583,2.18961132539,0.0,2.18961132539
 02/08  13:00:00,132.087699201,3.10199134027,4.55898336866,14.6604037351,48.2474882111,61.5103924513,3.27591970894,0.0,3.27591970894
 02/08  14:00:00,128.764457939,3.12218661839,5.24583417014,8.4802733812,48.2474882111,63.6602354638,3.27542391479,0.0,3.27542391479
 02/08  15:00:00,122.309679141,3.10095995668,5.94145825066,4.88318507669,48.2474882111,60.1281475517,1.10440531521,0.0,1.10440531521
 02/08  16:00:00,122.197975809,3.10095995668,6.55504162611,4.15789836897,48.2474882111,60.1281475517,2.18841617737,0.0,2.18841617737
 02/08  17:00:00,125.753781568,3.13699758546,6.78868478906,4.5541332265,48.2474882111,63.0180376616,2.18938220659,0.0,2.18938220659
 02/08  18:00:00,126.254837814,3.21808366524,6.00892233084,9.29677950438,37.5258241642,62.7947880557,2.18825881972,0.0,2.18825881972
 02/08  19:00:00,102.976158748,3.10095995668,3.01461331682,19.2258063097,26.8041601173,36.0181789539,1.10366076786,0.0,1.10366076786
 02/08  20:00:00,103.788423626,3.10095995668,0.425740682668,25.1957350299,26.8041601173,33.4493877451,3.44218803675,2.33875995976,1.10342807699
 02/08  21:00:00,96.5110251781,3.10095995668,0.0,34.4265733353,16.0824960704,28.0885557216,9.51252546953,8.40904418559,1.10348128394
 02/08  22:00:00,99.3254805495,3.10095995668,0.0,38.5254243111,16.0824960704,26.8041601173,9.53558122708,9.51558122708,0.02
 02/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314148172,0.0,1.10314148172
 02/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300180149,0.0,1.10300180149
 02/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300078519,0.0,1.10300078519
 02/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299906521,0.0,1.10299906521
 02/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/09  07:00:00,155.234432511,3.10095995668,11.4124690447,99.1044032982,5.36083202345,21.4433280938,1.10308386536,0.0,1.10308386536
 02/09  08:00:00,128.703116474,3.10095995668,0.0,76.8294307204,16.0824960704,32.6817896323,54.2243307609,53.1206771567,1.10365360417
 02/09  09:00:00,167.810112515,3.10095995668,0.0,46.0499118667,48.2474882111,70.4033123869,44.4097514784,42.2211642598,2.18858721857
 02/09  10:00:00,149.978686692,3.10095995668,0.0,36.5670574722,48.2474882111,62.0547409583,27.9889962455,26.8846511773,1.10434506823
 02/09  11:00:00,142.516474662,3.10095995668,0.0,31.0314388485,48.2474882111,60.1281475517,18.0364626895,15.8472113572,2.18925133223
 02/09  12:00:00,139.803011692,3.10095995668,0.0,26.3913824722,48.2474882111,62.0547409583,11.101944667,7.82737736927,3.2745672977
 02/09  13:00:00,141.950838968,3.10095995668,0.0,29.0835582551,48.2474882111,61.5103924513,6.21120658476,2.93557669019,3.27562989457
 02/09  14:00:00,133.196230424,3.10123908254,0.102817559287,18.0760100137,48.2474882111,63.6602354638,2.95487195895,0.76431724664,2.19055471231
 02/09  15:00:00,129.355279682,3.10095995668,0.0792286631581,17.7910152048,48.2474882111,60.1281475517,2.72570068357,0.536694014169,2.1890066694
 02/09  16:00:00,130.282147335,3.10095995668,0.0,18.7971115218,48.2474882111,60.1281475517,4.67673803951,2.48818146002,2.18855657949
 02/09  17:00:00,135.438522767,3.10520890595,0.0,21.0593478941,48.2474882111,63.0180376616,10.1999613437,8.01048951708,2.18947182666
 02/09  18:00:00,138.121284135,3.18024978583,0.0,27.2099820355,37.5258241642,62.7947880557,12.7413814052,11.637382037,1.10399936821
 02/09  19:00:00,117.466411073,3.10095995668,0.0,36.7306719513,26.8041601173,36.0181789539,19.7066852017,17.5190870404,2.18759816127
 02/09  20:00:00,117.481703101,3.10095995668,0.0,39.3147551877,26.8041601173,33.4493877451,20.4587769548,19.3553699075,1.10340704728
 02/09  21:00:00,108.955367343,3.10095995668,0.0,46.8709155003,16.0824960704,28.0885557216,22.0076800964,20.9042016393,1.1034784571
 02/09  22:00:00,111.507365511,3.10095995668,0.0,50.7073092728,16.0824960704,26.8041601173,21.4293185587,21.4093185587,0.02
 02/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300118256,0.0,1.10300118256
 02/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299865723,0.0,1.10299865723
 02/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300118558,0.0,1.10300118558
 02/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031112122,0.0,1.1031112122
 02/10  07:00:00,157.592760995,3.10095995668,11.2774481732,101.597752654,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  08:00:00,128.3084709,3.10095995668,0.0,76.4347851464,16.0824960704,32.6817896323,27.6046779999,26.5013800782,1.10329792178
 02/10  09:00:00,164.798050863,3.10095995668,0.0,43.0378502138,48.2474882111,70.4033123869,20.3347114271,18.1465805991,2.18813082802
 02/10  10:00:00,144.458437325,3.10095995668,0.0,31.0468081048,48.2474882111,62.0547409583,9.95991377513,7.77111102507,2.18880275006
 02/10  11:00:00,139.00901704,3.10095995668,0.0755313808998,27.4484498451,48.2474882111,60.1281475517,3.77208485883,1.58283476976,2.18925008906
 02/10  12:00:00,137.738323876,3.10095995668,0.780887926733,23.5458067292,48.2474882111,62.0547409583,2.18984011891,0.0,2.18984011891
 02/10  13:00:00,141.174081443,3.10095995668,2.04259440969,26.2642063202,48.2474882111,61.5103924513,3.27594746157,0.0,3.27594746157
 02/10  14:00:00,134.774684826,3.10095995668,2.30642576631,17.4511353342,48.2474882111,63.6602354638,3.27554475026,0.0,3.27554475026
 02/10  15:00:00,129.572505076,3.10095995668,1.75733299104,16.330136271,48.2474882111,60.1281475517,2.18859023919,0.0,2.18859023919
 02/10  16:00:00,129.576833292,3.10095995668,1.2423928381,16.8494046407,48.2474882111,60.1281475517,1.10416948125,0.0,1.10416948125
 02/10  17:00:00,133.363041913,3.10163983507,0.341974984832,18.645461126,48.2474882111,63.0180376616,3.48963228088,0.215555551072,3.27407672981
 02/10  18:00:00,135.517626381,3.17538215681,0.10589022013,24.5053016903,37.5258241642,62.7947880557,3.05055104743,1.94664941462,1.10390163281
 02/10  19:00:00,114.950470446,3.10095995668,0.0,34.2147313237,26.8041601173,36.0181789539,8.30603960514,7.2022862579,1.10375334723
 02/10  20:00:00,114.862606579,3.10095995668,0.0,36.6956586663,26.8041601173,33.4493877451,10.3749066382,9.27145026809,1.10345637014
 02/10  21:00:00,106.275771695,3.10095995668,0.0,44.1913198519,16.0824960704,28.0885557216,11.8044598724,10.7008813141,1.10357855826
 02/10  22:00:00,109.701032319,3.10095995668,0.0,48.900976081,16.0824960704,26.8041601173,13.5359870588,12.4328428955,1.10314416327
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300187548,0.0,1.10300187548
 02/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030014871,0.0,1.1030014871
 02/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300030411,0.0,1.10300030411
 02/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313474404,0.0,1.10313474404
 02/11  07:00:00,167.492997509,3.10095995668,10.978704739,111.796732602,5.36083202345,21.4433280938,0.0385627223333,0.0185627223333,0.02
 02/11  08:00:00,122.038640544,3.10095995668,0.0,86.987497958,5.36083202345,26.5809105114,28.0481314641,26.9448624788,1.10326898532
 02/11  09:00:00,128.049981675,3.10095995668,0.0,66.8368767747,26.8041601173,31.2995447326,19.3784684261,18.2750443551,1.10342407096
 02/11  10:00:00,120.456741941,3.10095995668,0.0,56.9959447325,26.8041601173,33.5472370403,11.9980311741,10.8942872212,1.10374395293
 02/11  11:00:00,111.211028169,3.10095995668,0.0,48.7135276641,26.8041601173,32.583940337,12.52971855,11.4261098838,1.10360866619
 02/11  12:00:00,104.581544539,3.10095995668,0.0,39.836351726,26.8041601173,34.8316326447,14.179028599,13.0752752484,1.10375335067
 02/11  13:00:00,99.292501692,3.10095995668,0.114510309163,35.7171941744,26.8041601173,33.5472370403,5.40231779107,4.2986601844,1.10365760667
 02/11  14:00:00,93.9515354149,3.10095995668,0.258593209892,32.8009362054,26.8041601173,30.9784458315,1.27468421082,0.171102122035,1.10358208878
 02/11  15:00:00,84.1333767941,3.10095995668,0.00764331249574,51.6433821048,8.04124803518,21.3317032909,2.12294812074,1.01936427089,1.10358384984
 02/11  16:00:00,86.4063480645,3.10095995668,0.0,55.208392292,8.04124803518,20.0473076865,2.27886848073,1.17548277342,1.10338570731
 02/11  17:00:00,91.1341178063,3.10095995668,0.0,59.6150631328,8.04124803518,20.3684065876,3.89504317076,2.79163869314,1.10340447762
 02/11  18:00:00,95.8782886249,3.10095995668,0.0,67.1447164187,2.68041601173,18.0090894769,5.61391161732,4.51083556638,1.10307605094
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309695487,0.0,1.10309695487
 02/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316777302,0.0,1.10316777302
 02/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300171614,0.0,1.10300171614
 02/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295791169,0.0,1.10295791169
 02/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  04:00:00,36.4196715312,0.364351479353,0.163455934407,2.31651194124,2.68041601173,16.0824960704,0.0403469276471,0.0203469276471,0.02
 02/12  05:00:00,39.6373246668,0.728702958706,0.40856266751,4.92470686436,2.68041601173,16.0824960704,1.10300556231,0.0,1.10300556231
 02/12  06:00:00,42.2934383734,0.910878698383,0.350693346733,7.45651415205,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  07:00:00,38.6974256368,0.728702958706,0.224619809782,6.63608402548,2.68041601173,16.0824960704,1.11636658378,0.013353446788,1.10301313699
 02/12  08:00:00,27.1610023487,0.910878698383,0.134849894905,7.34392157921,2.68041601173,16.0824960704,0.149417379618,0.129417379618,0.02
 02/12  09:00:00,23.5178451871,0.728702958706,0.159077643523,3.85871240866,2.68041601173,16.0824960704,1.16935070668,0.0663920722954,1.10295863439
 02/12  10:00:00,23.9131592975,0.910878698383,0.214626176286,4.01630224667,2.68041601173,16.0824960704,0.0726688371919,0.0526688371919,0.02
 02/12  11:00:00,22.5815990789,0.728702958706,0.279936849045,2.80160709491,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  12:00:00,23.6660779183,0.910878698383,0.48157002841,3.50227701536,2.68041601173,16.0824960704,1.10304273568,0.0,1.10304273568
 02/12  13:00:00,21.8384292128,0.54652721903,0.378833002256,2.14171681534,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  14:00:00,19.7619451456,0.182175739677,0.165634421004,0.642782808695,2.68041601173,16.0824960704,1.10294489538,0.0,1.10294489538
 02/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304410846,0.0,1.10304410846
 02/12  16:00:00,21.4200803023,0.54652721903,0.637654570386,1.46454633667,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  17:00:00,21.6013042588,0.54652721903,0.674915323385,1.60850954015,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  18:00:00,28.8940500229,0.910878698383,1.08281749165,3.19433498996,2.68041601173,16.0824960704,1.10295555786,0.0,1.10295555786
 02/12  19:00:00,38.5221497841,0.728702958706,0.780875709054,3.4372189401,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  20:00:00,40.9446021694,0.910878698383,0.781821678885,5.67654961597,2.68041601173,16.0824960704,1.10300139647,0.0,1.10300139647
 02/12  21:00:00,40.0374936444,0.728702958706,0.538629956673,5.19480855281,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  22:00:00,42.4640265532,0.910878698383,0.489541647235,7.48825403141,2.68041601173,16.0824960704,1.10308720557,0.0,1.10308720557
 02/12  23:00:00,40.9877290213,0.728702958706,0.34805796611,6.33561592025,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/12  24:00:00,43.6310386668,0.910878698383,0.304163370378,8.84064442184,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/13  01:00:00,46.7704559702,0.728702958706,0.225889592136,6.87967921973,2.68041601173,21.4433280938,1.1030562077,0.0,1.1030562077
 02/13  02:00:00,49.4270007754,0.910878698383,0.173304234091,9.40663364331,2.68041601173,21.4433280938,0.0909208097374,0.0709208097374,0.02
 02/13  03:00:00,47.5662891281,0.728702958706,0.122426796514,7.77897517319,2.68041601173,21.4433280938,1.18159423139,0.0785915177053,1.10300271368
 02/13  04:00:00,50.6505559343,0.910878698383,0.0691835955563,10.7343094407,2.68041601173,21.4433280938,0.261469314067,0.241469314067,0.02
 02/13  05:00:00,48.1331711749,0.728702958706,0.0336137300115,8.43467028657,2.68041601173,21.4433280938,1.27698673258,0.173984377153,1.10300235542
 02/13  06:00:00,54.1656800786,0.910878698383,0.0,11.6382011688,5.36083202345,21.4433280938,0.495508635189,0.475508635189,0.02
 02/13  07:00:00,228.891889017,3.10095995668,8.65179039019,177.989871793,5.36083202345,21.4433280938,1.10313283505,0.0,1.10313283505
 02/13  08:00:00,188.280758187,3.10095995668,0.0,136.407072434,16.0824960704,32.6817896323,42.4092412669,41.3056151537,1.10362611318
 02/13  09:00:00,210.909841267,3.10095995668,0.0,89.1496406178,48.2474882111,70.4033123869,36.5925477027,34.4040336736,2.18851402917
 02/13  10:00:00,187.309938243,3.10095995668,0.0,73.8983090228,48.2474882111,62.0547409583,29.5196296991,28.4150497145,1.10457998464
 02/13  11:00:00,176.387846812,3.10095995668,0.0,64.902810998,48.2474882111,60.1281475517,28.0896088993,25.9004423308,2.18916656849
 02/13  12:00:00,171.183661322,3.10095995668,0.0,57.7720321022,48.2474882111,62.0547409583,27.236420017,23.9619906555,3.27442936146
 02/13  13:00:00,173.510428408,3.10095995668,0.0,60.643147695,48.2474882111,61.5103924513,23.4146672967,21.2243032261,2.19036407062
 02/13  14:00:00,162.983438741,3.10095995668,0.0,47.9663150158,48.2474882111,63.6602354638,24.793856671,21.5179783015,3.27587836957
 02/13  15:00:00,155.628447787,3.10095995668,0.0,44.1434119738,48.2474882111,60.1281475517,21.1572142853,18.9684105068,2.18880377854
 02/13  16:00:00,152.735999542,3.10095995668,0.0,41.2509637288,48.2474882111,60.1281475517,18.6420295223,16.4535875413,2.18844198098
 02/13  17:00:00,154.100556851,3.10095995668,0.0,39.725630928,48.2474882111,63.0180376616,20.2239192435,18.0342576887,2.1896615548
 02/13  18:00:00,155.859666583,3.10095995668,0.0,47.4949876456,37.5258241642,62.7947880557,27.2116209023,26.107679809,1.10394109333
 02/13  19:00:00,141.462978278,3.10095995668,0.0,60.7272391565,26.8041601173,36.0181789539,37.5494172087,35.3619093081,2.18750790055
 02/13  20:00:00,142.624433149,3.10095995668,0.0,64.4574852359,26.8041601173,33.4493877451,43.5135128209,43.4935128209,0.02
 02/13  21:00:00,139.818880313,3.10095995668,0.0,77.7344284699,16.0824960704,28.0885557216,50.9180288012,49.8145291639,1.10349963735
 02/13  22:00:00,142.242055749,3.10095995668,0.0,81.4419995103,16.0824960704,26.8041601173,52.6988017543,51.595484191,1.10331756336
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300042651,0.0,1.10300042651
 02/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/14  02:00:00,43.4133468292,0.54652721903,0.033241114925,3.89739429555,2.68041601173,21.4433280938,1.36803161935,0.265034027496,1.10299759186
 02/14  03:00:00,45.7404335041,0.728702958706,0.0,6.07554634578,2.68041601173,21.4433280938,0.547001877214,0.527001877214,0.02
 02/14  04:00:00,48.52086959,0.910878698383,0.0,8.67380669198,2.68041601173,21.4433280938,1.88514867963,0.782091447291,1.10305723234
 02/14  05:00:00,48.1862489226,0.728702958706,0.0,8.52136176424,2.68041601173,21.4433280938,1.69329616416,1.67329616416,0.02
 02/14  06:00:00,53.6654707565,0.910878698383,0.0,11.1379918468,5.36083202345,21.4433280938,3.40735008887,2.30415341762,1.10319667126
 02/14  07:00:00,211.031482647,3.10095995668,8.90905841336,159.872197399,5.36083202345,21.4433280938,0.144486761658,0.124486761658,0.02
 02/14  08:00:00,170.355545509,3.10095995668,0.0,118.481859755,16.0824960704,32.6817896323,70.9622341058,69.8587355266,1.10349857919
 02/14  09:00:00,196.095927375,3.10095995668,0.0,74.335726726,48.2474882111,70.4033123869,64.2134191344,62.0250452071,2.1883739273
 02/14  10:00:00,173.59743443,3.10095995668,0.0,60.1858052101,48.2474882111,62.0547409583,49.5603165356,47.3712500101,2.18906652549
 02/14  11:00:00,160.604551993,3.10095995668,0.0,49.1195161798,48.2474882111,60.1281475517,35.142908773,32.9538265267,2.18908224624
 02/14  12:00:00,149.253338932,3.10095995668,0.0,35.8417097116,48.2474882111,62.0547409583,24.6656469939,22.475979731,2.18966726285
 02/14  13:00:00,148.379681718,3.10095995668,0.0,35.5124010049,48.2474882111,61.5103924513,17.8517953777,14.5761300905,3.27566528715
 02/14  14:00:00,140.046658368,3.10095995668,0.0,25.0295346426,48.2474882111,63.6602354638,10.9982834153,7.72266023499,3.27562318033
 02/14  15:00:00,130.778479713,3.10095995668,0.0,19.2934438994,48.2474882111,60.1281475517,4.94436101152,2.75578837602,2.1885726355
 02/14  16:00:00,126.708712667,3.10095995668,0.224052029313,14.9996248245,48.2474882111,60.1281475517,1.49794863908,0.393643530066,1.10430510901
 02/14  17:00:00,132.269984745,3.10095995668,0.283067483572,17.6119913377,48.2474882111,63.0180376616,2.60354185096,0.414324819426,2.18921703153
 02/14  18:00:00,135.367030886,3.12301681843,0.0447015850239,26.9355935015,37.5258241642,62.7947880557,4.74799815008,2.55961322042,2.18838492965
 02/14  19:00:00,120.331322418,3.10095995668,0.0,39.5955832958,26.8041601173,36.0181789539,8.91666153649,7.81300088555,1.10366065094
 02/14  20:00:00,121.597856618,3.10095995668,0.0,43.4309087048,26.8041601173,33.4493877451,12.8306832377,11.7272307586,1.10345247907
 02/14  21:00:00,117.284817951,3.10095995668,0.0,55.2003661083,16.0824960704,28.0885557216,16.5875478435,15.4840542354,1.10349360802
 02/14  22:00:00,120.960134337,3.10095995668,0.0,60.160078099,16.0824960704,26.8041601173,19.389549315,18.2864147139,1.1031346011
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299675131,0.0,1.10299675131
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300114231,0.0,1.10300114231
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300104998,0.0,1.10300104998
 02/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  07:00:00,175.523822221,3.10095995668,10.3834872014,122.890108185,5.36083202345,21.4433280938,1.16697890915,0.0638121755942,1.10316673356
 02/15  08:00:00,132.746320074,3.10095995668,0.0,80.872634321,16.0824960704,32.6817896323,31.5874376159,30.483789091,1.10364852492
 02/15  09:00:00,156.845600441,3.10095995668,0.0,35.0853997924,48.2474882111,70.4033123869,21.2160814591,19.0272965086,2.1887849505
 02/15  10:00:00,136.87614299,3.10095995668,0.0,23.4645137694,48.2474882111,62.0547409583,9.00368348686,6.81474629569,2.18893719117
 02/15  11:00:00,130.825662495,3.10095995668,0.718478507367,18.6221481736,48.2474882111,60.1281475517,2.44782721065,0.258868037935,2.18895917271
 02/15  12:00:00,133.240092751,3.14450610791,3.05830594147,16.7266114377,48.2474882111,62.0547409583,2.1896663488,0.0,2.1896663488
 02/15  13:00:00,137.776830424,3.20446677415,5.61078587872,19.1952570149,48.2474882111,61.5103924513,3.2759818597,0.0,3.2759818597
 02/15  14:00:00,132.947778352,3.29190145677,7.48639393273,10.2533191934,48.2474882111,63.6602354638,2.1904200024,0.0,2.1904200024
 02/15  15:00:00,125.692350891,3.26271913342,8.32315082543,5.72240507544,48.2474882111,60.1281475517,2.18897481599,0.0,2.18897481599
 02/15  16:00:00,124.740798497,3.17656118747,8.72763723865,4.45252421364,48.2474882111,60.1281475517,2.18852501353,0.0,2.18852501353
 02/15  17:00:00,127.142331592,3.14001474753,8.21116801628,4.51718286159,48.2474882111,63.0180376616,2.18931789675,0.0,2.18931789675
 02/15  18:00:00,123.101254636,3.22116865433,7.00117991418,7.61518708675,37.5258241642,62.7947880557,2.18792252009,0.0,2.18792252009
 02/15  19:00:00,102.336425457,3.10095995668,4.49561510853,17.1050712261,26.8041601173,36.0181789539,1.10363845791,0.0,1.10363845791
 02/15  20:00:00,104.447978206,3.10095995668,3.01882052032,23.2622097726,26.8041601173,33.4493877451,1.10347230764,0.0,1.10347230764
 02/15  21:00:00,97.43024391,3.10095995668,2.00617879171,33.3396132755,16.0824960704,28.0885557216,1.10354794167,0.0,1.10354794167
 02/15  22:00:00,100.220662937,3.10095995668,1.79434973605,37.6262569623,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300201678,0.0,1.10300201678
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300079145,0.0,1.10300079145
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029994729,0.0,1.1029994729
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306318826,0.0,1.10306318826
 02/16  07:00:00,138.168270115,3.10095995668,12.2846070736,83.6334362067,5.36083202345,21.4433280938,1.10308965573,0.0,1.10308965573
 02/16  08:00:00,110.724529167,3.10095995668,0.0,58.8508434134,16.0824960704,32.6817896323,16.1934619707,15.0898530507,1.10360892004
 02/16  09:00:00,144.798781159,3.10790029464,2.32126698241,20.7103731903,48.2474882111,70.4033123869,2.08401752229,0.979639285752,1.10437823654
 02/16  10:00:00,131.123064075,3.10095995668,6.48368194769,11.2277529072,48.2474882111,62.0547409583,2.1889456068,0.0,2.1889456068
 02/16  11:00:00,127.97027303,3.11456713009,9.1181613406,7.35346870239,48.2474882111,60.1281475517,2.18880258322,0.0,2.18880258322
 02/16  12:00:00,130.782586302,3.24049896296,11.012924798,6.21849327707,48.2474882111,62.0547409583,3.27420553766,0.0,3.27420553766
 02/16  13:00:00,132.312586078,3.32723006405,11.9683972313,7.25063802631,48.2474882111,61.5103924513,2.19080039938,0.0,2.19080039938
 02/16  14:00:00,130.760027287,3.29985646424,12.4209151736,3.1230918801,48.2474882111,63.6602354638,3.27567317058,0.0,3.27567317058
 02/16  15:00:00,124.21250797,3.12304034992,11.4909869134,1.21440484934,48.2474882111,60.1281475517,2.18866194797,0.0,2.18866194797
 02/16  16:00:00,123.445816464,3.12680156304,11.1794834156,0.755455628749,48.2474882111,60.1281475517,1.10420201087,0.0,1.10420201087
 02/16  17:00:00,126.557600393,3.1710862659,10.8180757592,1.29447240161,48.2474882111,63.0180376616,3.27383817153,0.0,3.27383817153
 02/16  18:00:00,121.968320396,3.25641905052,9.82220710207,3.62597526253,37.5258241642,62.7947880557,1.10392531862,0.0,1.10392531862
 02/16  19:00:00,99.3477963104,3.10095995668,7.34024766513,11.2718095234,26.8041601173,36.0181789539,1.1037725815,0.0,1.1037725815
 02/16  20:00:00,99.7631082183,3.10095995668,6.00834020675,15.5878200984,26.8041601173,33.4493877451,1.10347131922,0.0,1.10347131922
 02/16  21:00:00,90.042304956,3.10095995668,4.76143239077,23.1964207224,16.0824960704,28.0885557216,1.10348004143,0.0,1.10348004143
 02/16  22:00:00,92.0101108988,3.10095995668,3.96382153971,27.2462331207,16.0824960704,26.8041601173,1.10312386463,0.0,1.10312386463
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299675912,0.0,1.10299675912
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030007581,0.0,1.1030007581
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300071379,0.0,1.10300071379
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313776699,0.0,1.10313776699
 02/17  07:00:00,122.860808451,3.10095995668,13.026644257,67.5839373594,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,97.5463814682,3.10095995668,0.0,45.6726957147,16.0824960704,32.6817896323,5.26375095179,4.16012974632,1.10362120547
 02/17  09:00:00,137.810852298,3.12915700679,1.11446888606,14.9079857131,48.2474882111,70.4033123869,2.51137656401,0.322702253873,2.18867431014
 02/17  10:00:00,126.524739457,3.10095995668,3.34707085049,9.76603938597,48.2474882111,62.0547409583,2.18889465391,0.0,2.18889465391
 02/17  11:00:00,124.290424865,3.13547500502,5.73621301786,7.03466098543,48.2474882111,60.1281475517,2.18919357274,0.0,2.18919357274
 02/17  12:00:00,127.986574589,3.30866111485,8.66288098678,5.70436322432,48.2474882111,62.0547409583,2.18953172737,0.0,2.18953172737
 02/17  13:00:00,130.922879252,3.48046415203,11.616208577,6.05988576624,48.2474882111,61.5103924513,3.27632284148,0.0,3.27632284148
 02/17  14:00:00,131.400891162,3.64367077816,14.014437432,1.82661918275,48.2474882111,63.6602354638,2.19025869692,0.0,2.19025869692
 02/17  15:00:00,126.849162728,3.52184851823,14.7249760775,0.21826227505,48.2474882111,60.1281475517,2.1891841371,0.0,2.1891841371
 02/17  16:00:00,126.202708212,3.38656405352,14.2809512515,0.15111705007,48.2474882111,60.1281475517,2.18850993373,0.0,2.18850993373
 02/17  17:00:00,128.086474942,3.28762234571,13.1528122735,0.37207435574,48.2474882111,63.0180376616,2.18952605265,0.0,2.18952605265
 02/17  18:00:00,121.577660449,3.29469280798,10.8826184443,2.13663021585,37.5258241642,62.7947880557,2.18799002903,0.0,2.18799002903
 02/17  19:00:00,95.4533632138,3.10095995668,6.25601098763,8.46161310423,26.8041601173,36.0181789539,1.10372309061,0.0,1.10372309061
 02/17  20:00:00,96.1364357233,3.10095995668,3.75480507916,14.214682731,26.8041601173,33.4493877451,1.10345158546,0.0,1.10345158546
 02/17  21:00:00,86.6616403234,3.10095995668,2.63893796285,21.9382505178,16.0824960704,28.0885557216,1.10351467622,0.0,1.10351467622
 02/17  22:00:00,88.5335201328,3.10095995668,2.32731610301,25.4061477914,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304544978,0.0,1.10304544978
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299662562,0.0,1.10299662562
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300053551,0.0,1.10300053551
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300053427,0.0,1.10300053427
 02/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  07:00:00,119.574687973,3.10095995668,13.3004219141,64.0240392242,5.36083202345,21.4433280938,1.10309347284,0.0,1.10309347284
 02/18  08:00:00,82.3328131161,3.10095995668,0.0,47.2816705305,5.36083202345,26.5809105114,4.13027411152,4.11027411152,0.02
 02/18  09:00:00,88.3687398943,3.10095995668,1.80636987025,25.3492651234,26.8041601173,31.2995447326,1.25594044443,0.152521736155,1.10341870827
 02/18  10:00:00,86.8300159779,3.10095995668,5.3385986471,18.0306201224,26.8041601173,33.5472370403,1.10369597651,0.0,1.10369597651
 02/18  11:00:00,85.6826968661,3.10095995668,8.16453253249,15.0206638285,26.8041601173,32.583940337,1.1036481675,0.0,1.1036481675
 02/18  12:00:00,89.5300047337,3.13771209783,11.2599200459,13.4881397339,26.8041601173,34.8316326447,2.18748702444,0.0,2.18748702444
 02/18  13:00:00,89.0142579612,3.24852820721,13.9883828398,11.4175096626,26.8041601173,33.5472370403,1.10371536454,0.0,1.10371536454
 02/18  14:00:00,84.541548732,3.31363812778,15.6959976281,7.74086693317,26.8041601173,30.9784458315,1.1036117947,0.0,1.1036117947
 02/18  15:00:00,59.3885537388,3.20972399861,15.9338066798,10.8636316402,8.04124803518,21.3317032909,1.10343237328,0.0,1.10343237328
 02/18  16:00:00,58.8281200858,3.11755016246,15.4394393315,12.1741347761,8.04124803518,20.0473076865,1.10334072239,0.0,1.10334072239
 02/18  17:00:00,58.5384432135,3.10095995668,14.1869468043,12.8324417356,8.04124803518,20.3684065876,1.10337443666,0.0,1.10337443666
 02/18  18:00:00,60.1111321677,3.10095995668,12.1758668608,19.2016931008,2.68041601173,18.0090894769,0.02,0.0,0.02
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309152367,0.0,1.10309152367
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030903048,0.0,1.1030903048
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301277101,0.0,1.10301277101
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295238006,0.0,1.10295238006
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295713914,0.0,1.10295713914
 02/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306598245,0.0,1.10306598245
 02/19  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295423685,0.0,1.10295423685
 02/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295690031,0.0,1.10295690031
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304681367,0.0,1.10304681367
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031629262,0.0,1.1031629262
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295715402,0.0,1.10295715402
 02/19  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295643412,0.0,1.10295643412
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302666804,0.0,1.10302666804
 02/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295694785,0.0,1.10295694785
 02/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295682219,0.0,1.10295682219
 02/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295500379,0.0,1.10295500379
 02/20  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296228169,0.0,1.10296228169
 02/20  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295700178,0.0,1.10295700178
 02/20  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
