Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300230136,0.0,1.10300230136
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311313637,0.0,1.10311313637
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303614255,0.0,1.10303614255
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295516489,0.0,1.10295516489
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295625522,0.0,1.10295625522
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030927099,0.0,1.1030927099
 02/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299666241,0.0,1.10299666241
 02/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029991602,0.0,1.1029991602
 02/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299706712,0.0,1.10299706712
 02/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  07:00:00,114.225325933,3.10095995668,18.1674273681,53.8076717299,5.36083202345,21.4433280938,1.10307849362,0.0,1.10307849362
 02/21  08:00:00,102.103097655,3.10095995668,8.79594129651,41.4334706055,16.0824960704,32.6817896323,1.10363717165,0.0,1.10363717165
 02/21  09:00:00,142.910505296,3.10095995668,10.208826166,10.9414784811,48.2474882111,70.4033123869,2.18852139658,0.0,2.18852139658
 02/21  10:00:00,130.653526049,3.10095995668,11.6291760602,5.61272076875,48.2474882111,62.0547409583,1.10457426298,0.0,1.10457426298
 02/21  11:00:00,128.370744409,3.10095995668,12.5918704104,4.29383818467,48.2474882111,60.1281475517,2.18913933854,0.0,2.18913933854
 02/21  12:00:00,130.900477868,3.10095995668,13.18439478,4.30445386764,48.2474882111,62.0547409583,3.27434665178,0.0,3.27434665178
 02/21  13:00:00,132.219294382,3.10095995668,12.7449415703,6.60707209852,48.2474882111,61.5103924513,2.19027986535,0.0,2.19027986535
 02/21  14:00:00,131.093816155,3.10384127561,11.3234294826,4.75038162764,48.2474882111,63.6602354638,3.27570824892,0.0,3.27570824892
 02/21  15:00:00,126.840378124,3.10095995668,10.4729993644,4.88234294565,48.2474882111,60.1281475517,2.18868154537,0.0,2.18868154537
 02/21  16:00:00,126.900647654,3.10095995668,10.1211835711,5.29442826962,48.2474882111,60.1281475517,2.18853383279,0.0,2.18853383279
 02/21  17:00:00,129.93243978,3.11534682598,9.20011367889,6.34301330853,48.2474882111,63.0180376616,2.18948740842,0.0,2.18948740842
 02/21  18:00:00,126.723666173,3.19282824794,7.79647084368,10.4706481008,37.5258241642,62.7947880557,1.10386385272,0.0,1.10386385272
 02/21  19:00:00,105.091851176,3.10095995668,5.24184917407,19.1142628798,26.8041601173,36.0181789539,1.10377555493,0.0,1.10377555493
 02/21  20:00:00,104.240034137,3.10095995668,3.56411906569,22.508967158,26.8041601173,33.4493877451,1.10355857773,0.0,1.10355857773
 02/21  21:00:00,93.9434960062,3.10095995668,1.8746263183,29.9844178451,16.0824960704,28.0885557216,1.10356361389,0.0,1.10356361389
 02/21  22:00:00,96.5409884533,3.10095995668,0.410290472515,35.3306417423,16.0824960704,26.8041601173,1.57159075373,0.468431931309,1.10315882242
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300001696,0.0,1.10300001696
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299934299,0.0,1.10299934299
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299753066,0.0,1.10299753066
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314185121,0.0,1.10314185121
 02/22  07:00:00,141.849231371,3.10095995668,11.716610669,90.3497272001,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  08:00:00,113.943973238,3.10095995668,0.0,62.0702874846,16.0824960704,32.6817896323,22.8223902867,21.7188473423,1.10354294443
 02/22  09:00:00,146.616270317,3.10504789498,0.0,24.8519817299,48.2474882111,70.4033123869,11.4261528614,9.23754029363,2.18861256781
 02/22  10:00:00,128.339557969,3.10095995668,0.0599595981129,14.8679691506,48.2474882111,62.0547409583,4.87296534807,2.68418118845,2.18878415963
 02/22  11:00:00,124.452431707,3.10095995668,2.81629270325,10.1511031901,48.2474882111,60.1281475517,2.1887787317,0.0,2.1887787317
 02/22  12:00:00,126.533630552,3.10095995668,5.23026184052,7.89173949152,48.2474882111,62.0547409583,2.18965921458,0.0,2.18965921458
 02/22  13:00:00,127.980264021,3.1076802028,6.32318242707,8.78308063486,48.2474882111,61.5103924513,3.2759180006,0.0,3.2759180006
 02/22  14:00:00,127.931269193,3.13122342649,7.27463405226,5.60924794556,48.2474882111,63.6602354638,3.27535630424,0.0,3.27535630424
 02/22  15:00:00,122.618677653,3.10095995668,7.64113284734,3.49250899234,48.2474882111,60.1281475517,1.10437547043,0.0,1.10437547043
 02/22  16:00:00,121.17636196,3.10095995668,7.66006289595,2.03126325014,48.2474882111,60.1281475517,2.18857415073,0.0,2.18857415073
 02/22  17:00:00,124.407503558,3.14454108486,7.76993530734,2.21906119917,48.2474882111,63.0180376616,2.18957451755,0.0,2.18957451755
 02/22  18:00:00,117.745505631,3.2334339524,7.35467454825,4.36101148307,37.5258241642,62.7947880557,2.1880438113,0.0,2.1880438113
 02/22  19:00:00,99.4206551044,3.10095995668,5.17114189902,13.5137740834,26.8041601173,36.0181789539,1.10373629093,0.0,1.10373629093
 02/22  20:00:00,101.287097383,3.10095995668,3.96872872718,19.151420743,26.8041601173,33.4493877451,1.10346071579,0.0,1.10346071579
 02/22  21:00:00,91.5397546712,3.10095995668,2.82504454823,26.6302582802,16.0824960704,28.0885557216,1.10352247145,0.0,1.10352247145
 02/22  22:00:00,93.8700562625,3.10095995668,2.56825991503,30.5017401091,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304833018,0.0,1.10304833018
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299720941,0.0,1.10299720941
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299872667,0.0,1.10299872667
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299955325,0.0,1.10299955325
 02/23  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  07:00:00,120.113422739,3.10095995668,12.8707755861,67.4597536516,5.36083202345,21.4433280938,1.10309243628,0.0,1.10309243628
 02/23  08:00:00,98.7315114396,3.10095995668,0.195528843095,46.6622968431,16.0824960704,32.6817896323,3.10211378996,1.99855838173,1.10355540823
 02/23  09:00:00,138.137543249,3.12171455578,1.15142633195,15.2051616692,48.2474882111,70.4033123869,1.27210249633,0.167761756723,1.10434073961
 02/23  10:00:00,125.419019808,3.10095995668,2.49396371779,9.5134268699,48.2474882111,62.0547409583,2.18889423733,0.0,2.18889423733
 02/23  11:00:00,122.846523338,3.11948795454,4.23864913893,7.10431038776,48.2474882111,60.1281475517,2.18892250977,0.0,2.18892250977
 02/23  12:00:00,126.157462381,3.25659599933,6.67363567122,5.91656144746,48.2474882111,62.0547409583,3.27434100761,0.0,3.27434100761
 02/23  13:00:00,128.964348748,3.36490893011,9.47138901653,6.36173004441,48.2474882111,61.5103924513,2.1908591778,0.0,2.1908591778
 02/23  14:00:00,129.069053018,3.53017418575,11.6001209719,2.02259409159,48.2474882111,63.6602354638,3.27571947339,0.0,3.27571947339
 02/23  15:00:00,123.882927824,3.43576529251,11.7604838691,0.302602805902,48.2474882111,60.1281475517,2.1886761377,0.0,2.1886761377
 02/23  16:00:00,123.034063399,3.29241814493,10.8776060238,0.479963373218,48.2474882111,60.1281475517,1.10420315357,0.0,1.10420315357
 02/23  17:00:00,125.607768383,3.22394845009,10.180208521,0.929645445507,48.2474882111,63.0180376616,3.27380483721,0.0,3.27380483721
 02/23  18:00:00,117.50514424,3.28209333624,8.94667229541,2.47999296087,37.5258241642,62.7947880557,1.1039098068,0.0,1.1039098068
 02/23  19:00:00,95.3382569683,3.10095995668,6.55403129062,8.04848655569,26.8041601173,36.0181789539,1.10375486301,0.0,1.10375486301
 02/23  20:00:00,96.5126210781,3.10095995668,5.57000459277,12.7756685722,26.8041601173,33.4493877451,1.1034540635,0.0,1.1034540635
 02/23  21:00:00,86.4174647327,3.10095995668,4.71158485819,19.6214280317,16.0824960704,28.0885557216,1.10357008153,0.0,1.10357008153
 02/23  22:00:00,88.1068403859,3.10095995668,3.83344012484,23.4733440227,16.0824960704,26.8041601173,1.10313841792,0.0,1.10313841792
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299941521,0.0,1.10299941521
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299769521,0.0,1.10299769521
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299490323,0.0,1.10299490323
 02/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312148331,0.0,1.10312148331
 02/24  07:00:00,109.87464169,3.10095995668,13.5004079735,56.5913402149,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  08:00:00,94.2401695798,3.10095995668,0.457161466636,41.9093223597,16.0824960704,32.6817896323,1.86597818893,0.762397487745,1.10358070118
 02/24  09:00:00,136.256486096,3.13802644145,1.27013480201,13.1890841608,48.2474882111,70.4033123869,2.23166099462,0.0431137531215,2.1885472415
 02/24  10:00:00,123.36974981,3.10095995668,1.89372350087,8.06439708875,48.2474882111,62.0547409583,2.18902734105,0.0,2.18902734105
 02/24  11:00:00,120.754433747,3.10095995668,2.5537935829,6.71560435063,48.2474882111,60.1281475517,2.18902502554,0.0,2.18902502554
 02/24  12:00:00,122.828465573,3.12456893408,3.34788780319,6.04533957269,48.2474882111,62.0547409583,2.18969871204,0.0,2.18969871204
 02/24  13:00:00,125.866381465,3.25571862384,5.33393297383,7.51040911049,48.2474882111,61.5103924513,3.27597016479,0.0,3.27597016479
 02/24  14:00:00,125.741289124,3.40160265761,7.7122920488,2.71123064873,48.2474882111,63.6602354638,2.19037919574,0.0,2.19037919574
 02/24  15:00:00,121.082368689,3.31200840539,8.46373838469,0.922546041978,48.2474882111,60.1281475517,2.18892126931,0.0,2.18892126931
 02/24  16:00:00,121.711252016,3.21386293732,9.32400258384,0.789310638058,48.2474882111,60.1281475517,2.18845094443,0.0,2.18845094443
 02/24  17:00:00,125.2783817,3.21656997357,9.7583933259,1.02945243371,48.2474882111,63.0180376616,2.1892077464,0.0,2.1892077464
 02/24  18:00:00,117.356122003,3.29202217135,8.62860509466,2.6391090894,37.5258241642,62.7947880557,1.10391384609,0.0,1.10391384609
 02/24  19:00:00,95.24845424,3.10095995668,6.58885998577,7.92385513225,26.8041601173,36.0181789539,2.18765888597,0.0,2.18765888597
 02/24  20:00:00,96.9178701164,3.10095995668,6.61127717136,12.1396450319,26.8041601173,33.4493877451,1.10342089547,0.0,1.10342089547
 02/24  21:00:00,86.8593075185,3.10095995668,5.9397929041,18.8350627716,16.0824960704,28.0885557216,1.10348726482,0.0,1.10348726482
 02/24  22:00:00,88.2753934197,3.10095995668,4.94722276338,22.528114418,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299936456,0.0,1.10299936456
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299751769,0.0,1.10299751769
 02/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299469406,0.0,1.10299469406
 02/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310709578,0.0,1.10310709578
 02/25  07:00:00,112.723799913,3.10095995668,13.8623423191,59.078564092,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/25  08:00:00,80.2287585929,3.10095995668,1.01797387662,44.1596421307,5.36083202345,26.5809105114,1.67755274212,0.574377801894,1.10317494023
 02/25  09:00:00,89.6900917794,3.10095995668,3.73860313827,24.7383837405,26.8041601173,31.2995447326,1.10343314886,0.0,1.10343314886
 02/25  10:00:00,87.1130636187,3.10095995668,6.4211699133,17.231096497,26.8041601173,33.5472370403,1.1036798307,0.0,1.1036798307
 02/25  11:00:00,85.1537660377,3.10095995668,9.30462573954,13.351639793,26.8041601173,32.583940337,1.10357084094,0.0,1.10357084094
 02/25  12:00:00,89.5164067941,3.10337293786,12.8056930093,11.9631079908,26.8041601173,34.8316326447,1.10379852745,0.0,1.10379852745
 02/25  13:00:00,90.2786878745,3.16290953996,17.0462041596,9.70973692328,26.8041601173,33.5472370403,2.18743025626,0.0,2.18743025626
 02/25  14:00:00,87.0566548591,3.24265132825,19.5491495889,6.47380789902,26.8041601173,30.9784458315,1.10355021883,0.0,1.10355021883
 02/25  15:00:00,61.2188879485,3.15989152663,19.2277591739,9.44984582786,8.04124803518,21.3317032909,1.10344719328,0.0,1.10344719328
 02/25  16:00:00,61.269175681,3.1037323101,19.2011973039,10.8672502513,8.04124803518,20.0473076865,0.02,0.0,0.02
 02/25  17:00:00,61.4651648747,3.10095995668,18.8913272421,11.0547829591,8.04124803518,20.3684065876,1.10335940355,0.0,1.10335940355
 02/25  18:00:00,59.2117480469,3.10095995668,17.5873013745,15.3582077995,2.68041601173,18.0090894769,1.10309155567,0.0,1.10309155567
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308689543,0.0,1.10308689543
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313115255,0.0,1.10313115255
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299885435,0.0,1.10299885435
 02/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295481528,0.0,1.10295481528
 02/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295219752,0.0,1.10295219752
 02/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308791101,0.0,1.10308791101
 02/26  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295582785,0.0,1.10295582785
 02/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295497054,0.0,1.10295497054
 02/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303506887,0.0,1.10303506887
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304255521,0.0,1.10304255521
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295523806,0.0,1.10295523806
 02/26  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029531338,0.0,1.1029531338
 02/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307572816,0.0,1.10307572816
 02/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295584149,0.0,1.10295584149
 02/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299796185,0.0,1.10299796185
 02/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299826,0.0,1.10299826
 02/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  07:00:00,139.596023048,3.10095995668,14.1030253394,85.710104207,5.36083202345,21.4433280938,1.10312816564,0.0,1.10312816564
 02/27  08:00:00,111.136451835,3.10095995668,0.0,59.2627660819,16.0824960704,32.6817896323,17.0700309448,15.9664566237,1.10357432112
 02/27  09:00:00,145.492659013,3.10095995668,0.0,23.7324583646,48.2474882111,70.4033123869,13.5261003214,11.3374537481,2.18864657335
 02/27  10:00:00,129.325853806,3.10095995668,0.0,15.9142245858,48.2474882111,62.0547409583,12.1504387198,9.96176132884,2.18867739101
 02/27  11:00:00,124.485641857,3.10095995668,0.0,13.000606043,48.2474882111,60.1281475517,8.6005802434,7.49596431604,1.10461592736
 02/27  12:00:00,126.123233044,3.10095995668,0.0,12.7116038236,48.2474882111,62.0547409583,7.57872557025,4.30429160718,3.27443396307
 02/27  13:00:00,128.101663241,3.10095995668,0.0,15.2343825278,48.2474882111,61.5103924513,4.11286308894,1.92255955476,2.19030353418
 02/27  14:00:00,125.422264468,3.10095995668,0.227557568307,10.1775831742,48.2474882111,63.6602354638,3.56201254162,0.286270739412,3.27574180221
 02/27  15:00:00,118.936334739,3.10095995668,0.532816453031,6.91848247275,48.2474882111,60.1281475517,2.18866290687,0.0,2.18866290687
 02/27  16:00:00,118.423581737,3.10095995668,1.06024619318,5.87829973,48.2474882111,60.1281475517,2.18849563526,0.0,2.18849563526
 02/27  17:00:00,122.732401809,3.11938069437,1.15775814544,7.18129700246,48.2474882111,63.0180376616,2.18941867885,0.0,2.18941867885
 02/27  18:00:00,120.887685093,3.19533677685,0.861737665583,14.0342250037,37.5258241642,62.7947880557,1.10399882637,0.0,1.10399882637
 02/27  19:00:00,106.058906199,3.10095995668,0.0530653299148,25.2701017473,26.8041601173,36.0181789539,2.64254788993,1.5387457242,1.10380216573
 02/27  20:00:00,107.682362538,3.10095995668,0.0,29.5154146245,26.8041601173,33.4493877451,7.13265308284,6.02912976895,1.10352331389
 02/27  21:00:00,100.449412314,3.10095995668,0.0,38.3649604714,16.0824960704,28.0885557216,9.58521238748,8.48168605065,1.10352633683
 02/27  22:00:00,103.45460246,3.10095995668,0.0,42.6545462214,16.0824960704,26.8041601173,9.35458782667,8.25144551913,1.10314230754
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299735972,0.0,1.10299735972
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299809767,0.0,1.10299809767
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299684108,0.0,1.10299684108
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311923553,0.0,1.10311923553
 02/28  07:00:00,137.496554848,3.10095995668,12.0155243424,85.6981370039,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  08:00:00,107.427149835,3.10095995668,0.0,55.5534640816,16.0824960704,32.6817896323,6.24937197399,5.14573261073,1.10363936326
 02/28  09:00:00,143.461104087,3.10669109171,0.325142344937,21.3700299579,48.2474882111,70.4033123869,3.56855100703,1.38000304827,2.18854795876
 02/28  10:00:00,128.755242626,3.10095995668,1.5966315374,13.7469818687,48.2474882111,62.0547409583,2.18886273484,0.0,2.18886273484
 02/28  11:00:00,125.01435184,3.10098151222,3.29776518255,10.2315292881,48.2474882111,60.1281475517,2.18911832802,0.0,2.18911832802
 02/28  12:00:00,127.602590572,3.14084360874,5.24585141274,8.9052262872,48.2474882111,62.0547409583,2.18977100664,0.0,2.18977100664
 02/28  13:00:00,130.871833385,3.21270035578,7.26008203554,10.6327302372,48.2474882111,61.5103924513,3.27604530753,0.0,3.27604530753
 02/28  14:00:00,130.325384975,3.3325486596,10.1975822003,4.87909034617,48.2474882111,63.6602354638,2.19040977533,0.0,2.19040977533
 02/28  15:00:00,124.778027449,3.26807296762,11.4136799944,1.71219863044,48.2474882111,60.1281475517,2.18893937507,0.0,2.18893937507
 02/28  16:00:00,123.632539171,3.17161914414,10.5930554712,1.48378869881,48.2474882111,60.1281475517,2.18845778877,0.0,2.18845778877
 02/28  17:00:00,126.164727784,3.17343888683,9.98876377448,1.72855915556,48.2474882111,63.0180376616,2.1891955175,0.0,2.1891955175
 02/28  18:00:00,119.247633801,3.26400796388,9.68428407495,3.50295611448,37.5258241642,62.7947880557,1.10390267661,0.0,1.10390267661
 02/28  19:00:00,97.3591399421,3.10095995668,7.61638197664,9.00701884347,26.8041601173,36.0181789539,2.18763407757,0.0,2.18763407757
 02/28  20:00:00,98.6411891654,3.10095995668,6.49161808739,13.9826231648,26.8041601173,33.4493877451,1.10340825753,0.0,1.10340825753
 02/28  21:00:00,89.2658347515,3.10095995668,5.55274606694,21.6286368417,16.0824960704,28.0885557216,1.10347082898,0.0,1.10347082898
 02/28  22:00:00,91.0061615636,3.10095995668,4.176869115,26.0292362102,16.0824960704,26.8041601173,0.02,0.0,0.02
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299671876,0.0,1.10299671876
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299656986,0.0,1.10299656986
 03/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299777428,0.0,1.10299777428
 03/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313314245,0.0,1.10313314245
 03/01  07:00:00,134.130793593,3.10095995668,12.1647039306,82.1831961608,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/01  08:00:00,110.037188337,3.10095995668,0.0,58.1635025839,16.0824960704,32.6817896323,32.8790230831,31.7756805268,1.10334255629
 03/01  09:00:00,145.137606158,3.11811149875,0.0,23.3602539676,48.2474882111,70.4033123869,24.715077016,22.5268853411,2.18819167494
 03/01  10:00:00,128.181641033,3.10095995668,0.0,14.7700118131,48.2474882111,62.0547409583,21.2118750895,19.0228781664,2.18899692311
 03/01  11:00:00,123.700517763,3.10095995668,0.0,12.2154819499,48.2474882111,60.1281475517,17.1036004864,14.914636152,2.18896433436
 03/01  12:00:00,125.027122891,3.1085768537,0.0,11.6078767738,48.2474882111,62.0547409583,10.5085434434,8.31872485337,2.18981859004
 03/01  13:00:00,127.029325648,3.17818253471,0.740321766358,13.3445005899,48.2474882111,61.5103924513,3.95663429676,0.680954317571,3.27567997919
 03/01  14:00:00,124.456365402,3.208086497,2.43707665842,6.89503847717,48.2474882111,63.6602354638,3.27545251602,0.0,3.27545251602
 03/01  15:00:00,121.387888025,3.10095995668,3.03543530589,6.86741690529,48.2474882111,60.1281475517,1.10430519446,0.0,1.10430519446
 03/01  16:00:00,122.510615464,3.10095995668,3.52752011957,7.4980595305,48.2474882111,60.1281475517,2.18837677083,0.0,2.18837677083
 03/01  17:00:00,126.503012758,3.1481563597,3.82518817525,8.25570225594,48.2474882111,63.0180376616,2.18957599831,0.0,2.18957599831
 03/01  18:00:00,121.934163464,3.22819838353,3.48520283303,12.4243766004,37.5258241642,62.7947880557,2.18811666556,0.0,2.18811666556
 03/01  19:00:00,103.165341213,3.10095995668,1.43137211174,20.9982299797,26.8041601173,36.0181789539,1.10372374038,0.0,1.10372374038
 03/01  20:00:00,103.331598085,3.10095995668,0.753024214206,24.411625958,26.8041601173,33.4493877451,1.10344723798,0.0,1.10344723798
 03/01  21:00:00,93.6301147706,3.10095995668,0.47222115397,31.0734417738,16.0824960704,28.0885557216,1.21218511543,0.108681813922,1.10350330151
 03/01  22:00:00,97.2532652362,3.10095995668,0.0,36.4532089978,16.0824960704,26.8041601173,7.89126953448,7.87126953448,0.02
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303891208,0.0,1.10303891208
 03/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299718236,0.0,1.10299718236
 03/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299703381,0.0,1.10299703381
 03/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/02  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299466745,0.0,1.10299466745
 03/02  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  07:00:00,136.848909618,3.10095995668,11.9211615365,87.612187913,5.36083202345,21.4433280938,1.10308020071,0.0,1.10308020071
 03/02  08:00:00,109.096100919,3.10095995668,0.0,57.222415166,16.0824960704,32.6817896323,17.9355761668,16.831941199,1.10363496788
 03/02  09:00:00,144.483775373,3.1144925989,0.0151269844269,22.6949150978,48.2474882111,70.4033123869,8.5647575307,7.46036816172,1.10438936898
 03/02  10:00:00,128.016033826,3.10095995668,0.647018618505,13.957385987,48.2474882111,62.0547409583,3.02402910766,0.835099593352,2.18892951431
 03/02  11:00:00,123.65267769,3.10095995668,1.6331374044,10.5345044722,48.2474882111,60.1281475517,2.18873965545,0.0,2.18873965545
 03/02  12:00:00,125.699819059,3.14102140513,2.72729385561,9.52083453461,48.2474882111,62.0547409583,2.18936394588,0.0,2.18936394588
 03/02  13:00:00,128.718860165,3.22077878001,3.79907149045,11.9326891381,48.2474882111,61.5103924513,3.2757872115,0.0,3.2757872115
 03/02  14:00:00,126.652699636,3.30504738089,4.45291783138,6.97857065516,48.2474882111,63.6602354638,3.27562044105,0.0,3.27562044105
 03/02  15:00:00,119.962755982,3.21221250388,4.78028631816,3.58618130346,48.2474882111,60.1281475517,2.18853540793,0.0,2.18853540793
 03/02  16:00:00,119.175148797,3.13203977961,4.36436270528,3.29467045501,48.2474882111,60.1281475517,1.10426739755,0.0,1.10426739755
 03/02  17:00:00,122.099591418,3.17537727814,3.82108912899,3.82915904396,48.2474882111,63.0180376616,2.18909051086,0.0,2.18909051086
 03/02  18:00:00,116.051657513,3.26409182192,3.14584452818,6.84533551515,37.5258241642,62.7947880557,2.18840845937,0.0,2.18840845937
 03/02  19:00:00,97.4362079181,3.10095995668,1.3587387473,15.3417300488,26.8041601173,36.0181789539,1.10371646885,0.0,1.10371646885
 03/02  20:00:00,100.526772261,3.10095995668,0.502247229813,21.8575771176,26.8041601173,33.4493877451,1.71914935265,0.615684088767,1.10346526388
 03/02  21:00:00,92.617737014,3.10095995668,0.0,30.5332851712,16.0824960704,28.0885557216,6.50313421655,5.3996212294,1.10351298715
 03/02  22:00:00,96.0400705416,3.10095995668,0.0,35.2400143032,16.0824960704,26.8041601173,9.91344161948,8.8103226785,1.10311894098
 03/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299494392,0.0,1.10299494392
 03/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299668518,0.0,1.10299668518
 03/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/03  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029967836,0.0,1.1029967836
 03/03  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  07:00:00,129.304450004,3.10095995668,12.5071648856,79.4817249507,5.36083202345,21.4433280938,1.10308079058,0.0,1.10308079058
 03/03  08:00:00,105.575406803,3.10095995668,0.0,53.7017210496,16.0824960704,32.6817896323,19.2131748464,18.1095427989,1.10363204742
 03/03  09:00:00,141.47214056,3.11889733556,0.236190102873,19.457812429,48.2474882111,70.4033123869,6.80070673247,4.6122373397,2.18846939277
 03/03  10:00:00,126.848074284,3.10095995668,1.89427924693,11.5421658169,48.2474882111,62.0547409583,1.10452827579,0.0,1.10452827579
 03/03  11:00:00,123.486573439,3.10095995668,3.75251977203,8.24901785297,48.2474882111,60.1281475517,2.18901941982,0.0,2.18901941982
 03/03  12:00:00,125.05030397,3.10610092449,5.08602681048,6.54750697159,48.2474882111,62.0547409583,3.27441440824,0.0,3.27441440824
 03/03  13:00:00,126.683732266,3.14224155625,6.89356714293,6.88160281004,48.2474882111,61.5103924513,2.19085314801,0.0,2.19085314801
 03/03  14:00:00,127.011121239,3.25042036403,9.49061783263,2.35391927379,48.2474882111,63.6602354638,3.27564765476,0.0,3.27564765476
 03/03  15:00:00,122.330809936,3.15593190727,10.2204422065,0.570359965276,48.2474882111,60.1281475517,2.18860864626,0.0,2.18860864626
 03/03  16:00:00,122.467567326,3.1356014412,10.2925862369,0.655303791055,48.2474882111,60.1281475517,1.10416000073,0.0,1.10416000073
 03/03  17:00:00,126.372662096,3.1889614703,10.7646982169,1.14503644183,48.2474882111,63.0180376616,3.27392465502,0.0,3.27392465502
 03/03  18:00:00,119.474404743,3.28155377642,10.643613363,2.75285195634,37.5258241642,62.7947880557,1.10383998132,0.0,1.10383998132
 03/03  19:00:00,96.9903054524,3.10095995668,8.21943544156,8.03513088887,26.8041601173,36.0181789539,1.10368536613,0.0,1.10368536613
 03/03  20:00:00,98.2097843683,3.10095995668,6.62696766462,13.4158687906,26.8041601173,33.4493877451,1.10346416016,0.0,1.10346416016
 03/03  21:00:00,88.6600947372,3.10095995668,5.00782881699,21.5678140774,16.0824960704,28.0885557216,1.10349829448,0.0,1.10349829448
 03/03  22:00:00,90.1657766152,3.10095995668,4.22769045609,25.1380299207,16.0824960704,26.8041601173,1.10313166462,0.0,1.10313166462
 03/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029936663,0.0,1.1029936663
 03/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299669721,0.0,1.10299669721
 03/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299577182,0.0,1.10299577182
 03/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  07:00:00,116.426901929,3.10095995668,13.1668738232,65.9444679381,5.36083202345,21.4433280938,1.1031331486,0.0,1.1031331486
 03/04  08:00:00,82.9694373936,3.10095995668,0.811804551206,47.1064902568,5.36083202345,26.5809105114,1.84010264323,0.736869929678,1.10323271355
 03/04  09:00:00,90.4993811157,3.10095995668,3.67817541972,25.6081007953,26.8041601173,31.2995447326,1.10338465791,0.0,1.10338465791
 03/04  10:00:00,88.0981878192,3.10095995668,6.62014644319,18.0172441677,26.8041601173,33.5472370403,1.10371120959,0.0,1.10371120959
 03/04  11:00:00,86.0112579798,3.10095995668,8.86565059777,14.6481068769,26.8041601173,32.583940337,1.10355730841,0.0,1.10355730841
 03/04  12:00:00,88.4518206638,3.10095995668,10.4461457951,13.2604820559,26.8041601173,34.8316326447,1.10370598395,0.0,1.10370598395
 03/04  13:00:00,87.4450233769,3.10095995668,12.6824127385,11.30181343,26.8041601173,33.5472370403,1.10357592609,0.0,1.10357592609
 03/04  14:00:00,82.0577934056,3.10378995477,13.8494423195,7.31351508841,26.8041601173,30.9784458315,1.10359862911,0.0,1.10359862911
 03/04  15:00:00,59.5379296484,3.10095995668,15.8960823112,11.1594959604,8.04124803518,21.3317032909,1.10343347687,0.0,1.10343347687
 03/04  16:00:00,59.4395881671,3.10095995668,17.2248400905,11.0167923041,8.04124803518,20.0473076865,1.10334125974,0.0,1.10334125974
 03/04  17:00:00,60.2071189981,3.10095995668,16.7847998616,11.9032644629,8.04124803518,20.3684065876,1.10336359663,0.0,1.10336359663
 03/04  18:00:00,60.386337878,3.10095995668,15.1831231359,18.9369758693,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307539766,0.0,1.10307539766
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030894868,0.0,1.1030894868
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308160581,0.0,1.10308160581
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295709658,0.0,1.10295709658
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295299228,0.0,1.10295299228
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307800819,0.0,1.10307800819
 03/05  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294945449,0.0,1.10294945449
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295386963,0.0,1.10295386963
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303928782,0.0,1.10303928782
 03/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317256547,0.0,1.10317256547
 03/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295101203,0.0,1.10295101203
 03/05  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294800467,0.0,1.10294800467
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295403493,0.0,1.10295403493
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295409412,0.0,1.10295409412
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299496942,0.0,1.10299496942
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299466891,0.0,1.10299466891
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312874393,0.0,1.10312874393
 03/06  07:00:00,122.98546933,3.10095995668,13.4179320845,72.2519770777,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  08:00:00,108.899922012,3.10095995668,2.42917588929,54.5970603696,16.0824960704,32.6817896323,1.10350415088,0.0,1.10350415088
 03/06  09:00:00,151.893112132,3.10095995668,5.00142341562,25.1314880677,48.2474882111,70.4033123869,2.18856429528,0.0,2.18856429528
 03/06  10:00:00,137.821174129,3.10095995668,7.59229550585,16.817249403,48.2474882111,62.0547409583,2.18884380168,0.0,2.18884380168
 03/06  11:00:00,132.524217783,3.10095995668,10.6091778119,10.4300041578,48.2474882111,60.1281475517,2.18906783661,0.0,2.18906783661
 03/06  12:00:00,132.890056558,3.10095995668,13.5118337443,5.96659359399,48.2474882111,62.0547409583,2.18968597034,0.0,2.18968597034
 03/06  13:00:00,133.752964126,3.10095995668,15.3353528612,5.55033055156,48.2474882111,61.5103924513,3.27584582924,0.0,3.27584582924
 03/06  14:00:00,132.709028951,3.13034695676,16.5113363424,1.1511818824,48.2474882111,63.6602354638,2.19023918885,0.0,2.19023918885
 03/06  15:00:00,130.523230629,3.17523859969,18.7319762329,0.231939939545,48.2474882111,60.1281475517,2.18900084534,0.0,2.18900084534
 03/06  16:00:00,131.601380514,3.15140609334,20.0334868505,0.032411713683,48.2474882111,60.1281475517,2.18848840084,0.0,2.18848840084
 03/06  17:00:00,133.518789181,3.15113332219,19.0638197713,0.0298701210151,48.2474882111,63.0180376616,2.18930170871,0.0,2.18930170871
 03/06  18:00:00,122.864020025,3.23873132449,18.0304943998,1.26574198664,37.5258241642,62.7947880557,1.10390910843,0.0,1.10390910843
 03/06  19:00:00,100.102043023,3.10095995668,15.8882755795,3.47802832161,26.8041601173,36.0181789539,1.10380820051,0.0,1.10380820051
 03/06  20:00:00,99.1949987473,3.10095995668,14.4834523438,6.54459849037,26.8041601173,33.4493877451,1.10358255316,0.0,1.10358255316
 03/06  21:00:00,87.9218230306,3.10095995668,13.0823057372,12.7550654506,16.0824960704,28.0885557216,1.10344328561,0.0,1.10344328561
 03/06  22:00:00,89.946238721,3.10095995668,12.9881075528,16.1580749298,16.0824960704,26.8041601173,1.1031618896,0.0,1.1031618896
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299219134,0.0,1.10299219134
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299559174,0.0,1.10299559174
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299395461,0.0,1.10299395461
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313305776,0.0,1.10313305776
 03/07  07:00:00,85.363128087,3.10095995668,16.6108742544,31.4366936645,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  08:00:00,88.5822000735,3.10095995668,10.6394421989,26.0690721212,16.0824960704,32.6817896323,1.10351642715,0.0,1.10351642715
 03/07  09:00:00,140.230624766,3.1468714105,12.4314528075,5.9930598555,48.2474882111,70.4033123869,2.18858951089,0.0,2.18858951089
 03/07  10:00:00,130.657901211,3.10095995668,14.2582295906,2.98804240022,48.2474882111,62.0547409583,2.18885928727,0.0,2.18885928727
 03/07  11:00:00,129.573942579,3.1126461275,16.5835375366,1.49368305802,48.2474882111,60.1281475517,2.18907906618,0.0,2.18907906618
 03/07  12:00:00,132.382585817,3.22497713344,18.2357723668,0.611167053335,48.2474882111,62.0547409583,2.18969052656,0.0,2.18969052656
 03/07  13:00:00,134.967838112,3.32217439752,21.2850908872,0.594252071093,48.2474882111,61.5103924513,3.27584057214,0.0,3.27584057214
 03/07  14:00:00,138.439009703,3.222565407,23.3002805273,0.0,48.2474882111,63.6602354638,2.19023009261,0.0,2.19023009261
 03/07  15:00:00,128.991387095,3.1043185652,17.4883153506,0.0146773227417,48.2474882111,60.1281475517,2.18898786213,0.0,2.18898786213
 03/07  16:00:00,124.913192774,3.10785341911,13.3386856941,0.082577804388,48.2474882111,60.1281475517,2.1884713959,0.0,2.1884713959
 03/07  17:00:00,127.806227154,3.19071608714,13.2094511189,0.13209398119,48.2474882111,63.0180376616,2.18958279545,0.0,2.18958279545
 03/07  18:00:00,117.594181991,3.27421262443,12.8953841749,1.09553287811,37.5258241642,62.7947880557,1.10389761542,0.0,1.10389761542
 03/07  19:00:00,98.2390042179,3.10095995668,11.3438942459,6.15937085006,26.8041601173,36.0181789539,1.10380387529,0.0,1.10380387529
 03/07  20:00:00,96.4907093051,3.10095995668,10.0418417291,8.28191966286,26.8041601173,33.4493877451,1.10357089771,0.0,1.10357089771
 03/07  21:00:00,84.1108003675,3.10095995668,8.54133090396,13.4850176208,16.0824960704,28.0885557216,1.1034314467,0.0,1.1034314467
 03/07  22:00:00,84.9242170639,3.10095995668,7.19858078195,16.9255800436,16.0824960704,26.8041601173,1.10315552797,0.0,1.10315552797
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299542973,0.0,1.10299542973
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299436442,0.0,1.10299436442
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029938131,0.0,1.1029938131
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312696334,0.0,1.10312696334
 03/08  07:00:00,109.41501294,3.10095995668,13.6649533073,58.4344994648,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  08:00:00,98.648991625,3.10095995668,0.0,46.7753058716,16.0824960704,32.6817896323,17.1476037686,16.0441050089,1.10349875974
 03/08  09:00:00,146.69211802,3.13533154232,0.10591291935,24.7916328663,48.2474882111,70.4033123869,7.13877734069,4.95023924724,2.18853809344
 03/08  10:00:00,133.052931111,3.10095995668,0.349373228831,19.2919286617,48.2474882111,62.0547409583,2.95127004389,0.762465885556,2.18880415833
 03/08  11:00:00,126.824818889,3.10095995668,1.30337595378,14.0364071214,48.2474882111,60.1281475517,2.18901895408,0.0,2.18901895408
 03/08  12:00:00,125.810849288,3.10095995668,2.43022895484,9.96899111312,48.2474882111,62.0547409583,2.18962458825,0.0,2.18962458825
 03/08  13:00:00,126.265352033,3.12832881052,3.15623963753,10.2144628282,48.2474882111,61.5103924513,3.27572506846,0.0,3.27572506846
 03/08  14:00:00,125.371553558,3.1509130802,5.22455223952,5.07992446958,48.2474882111,63.6602354638,2.19050288223,0.0,2.19050288223
 03/08  15:00:00,121.182511923,3.10095995668,6.4303211127,3.26715499662,48.2474882111,60.1281475517,2.18890460171,0.0,2.18890460171
 03/08  16:00:00,123.054232849,3.10095995668,7.19802394785,4.37117308766,48.2474882111,60.1281475517,2.18838419655,0.0,2.18838419655
 03/08  17:00:00,127.745679366,3.15941831988,8.08779247631,5.22450260296,48.2474882111,63.0180376616,2.18948322095,0.0,2.18948322095
 03/08  18:00:00,119.116310254,3.24103657113,7.13276253668,8.41345883197,37.5258241642,62.7947880557,1.10385437448,0.0,1.10385437448
 03/08  19:00:00,101.146067697,3.10095995668,5.73640679177,14.6739217838,26.8041601173,36.0181789539,1.10375580006,0.0,1.10375580006
 03/08  20:00:00,100.821378148,3.10095995668,4.2008320493,18.4535981854,26.8041601173,33.4493877451,1.10353113702,0.0,1.10353113702
 03/08  21:00:00,90.1400027885,3.10095995668,2.70143346398,25.3541174817,16.0824960704,28.0885557216,1.10352607058,0.0,1.10352607058
 03/08  22:00:00,90.7715339311,3.10095995668,1.90952484283,28.0619528499,16.0824960704,26.8041601173,1.10313290746,0.0,1.10313290746
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299411263,0.0,1.10299411263
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029946089,0.0,1.1029946089
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299195189,0.0,1.10299195189
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310598218,0.0,1.10310598218
 03/09  07:00:00,113.638269684,3.10095995668,13.3527999801,62.9699095359,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  08:00:00,100.45014466,3.10095995668,0.0864927899049,48.4899661171,16.0824960704,32.6817896323,3.92939961016,2.82579624473,1.10360336543
 03/09  09:00:00,145.108231777,3.12276977169,0.576814575734,22.7494067374,48.2474882111,70.4033123869,2.82102616829,0.632481655848,2.18854451244
 03/09  10:00:00,133.858858619,3.10095995668,0.632189217293,19.8150401815,48.2474882111,62.0547409583,2.18895050554,0.0,2.18895050554
 03/09  11:00:00,128.480222828,3.10095995668,1.55232036959,15.442866645,48.2474882111,60.1281475517,2.18888610722,0.0,2.18888610722
 03/09  12:00:00,125.874770093,3.10095995668,2.32635679126,10.1367840817,48.2474882111,62.0547409583,2.18980800508,0.0,2.18980800508
 03/09  13:00:00,126.387488129,3.11637752548,2.62004542513,10.8847444222,48.2474882111,61.5103924513,3.27549723886,0.0,3.27549723886
 03/09  14:00:00,126.200734941,3.13917553477,2.94692830726,8.19846732962,48.2474882111,63.6602354638,2.19034125263,0.0,2.19034125263
 03/09  15:00:00,118.916247762,3.10095995668,1.3945606644,6.03665128388,48.2474882111,60.1281475517,2.24630990412,0.0576482325403,2.18866167158
 03/09  16:00:00,116.629671422,3.10095995668,0.126237111328,5.01839849674,48.2474882111,60.1281475517,3.80360691125,1.61515599975,2.1884509115
