Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/09  17:00:00,119.52170476,3.14763034221,0.0,5.10010845094,48.2474882111,63.0180376616,3.5251321252,1.33582383623,2.18930828898
 03/09  18:00:00,113.129408564,3.23554831491,0.415334815276,9.1494731195,37.5258241642,62.7947880557,2.44780584624,1.34386447156,1.10394137468
 03/09  19:00:00,102.087758979,3.10095995668,0.40015739154,20.9518624654,26.8041601173,36.0181789539,2.04702518231,0.9432887876,1.10373639471
 03/09  20:00:00,103.625648453,3.10095995668,0.371860957561,25.0868395824,26.8041601173,33.4493877451,1.78492881502,0.681466633446,1.10346218157
 03/09  21:00:00,94.8249752314,3.10095995668,0.0,32.7405233886,16.0824960704,28.0885557216,7.08323741871,5.97977885426,1.10345856445
 03/09  22:00:00,98.6807426066,3.10095995668,0.0,37.8806863682,16.0824960704,26.8041601173,13.373137575,12.2700056364,1.10313193851
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299456718,0.0,1.10299456718
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299133196,0.0,1.10299133196
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299434896,0.0,1.10299434896
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  07:00:00,138.082755155,3.10095995668,11.7401918778,91.4943364422,5.36083202345,21.4433280938,1.1031762196,0.0,1.1031762196
 03/10  08:00:00,110.873863312,3.10095995668,0.0,59.0001775589,16.0824960704,32.6817896323,22.4278354367,21.3243085605,1.10352687624
 03/10  09:00:00,144.918261011,3.11304431324,0.166816795886,22.97915921,48.2474882111,70.4033123869,7.6487832813,5.46008720988,2.18869607142
 03/10  10:00:00,128.422238517,3.10095995668,1.64845162124,13.3621576754,48.2474882111,62.0547409583,2.30105160104,0.112302498069,2.18874910297
 03/10  11:00:00,124.363739787,3.10095995668,4.14041787746,8.73828609635,48.2474882111,60.1281475517,2.18867964377,0.0,2.18867964377
 03/10  12:00:00,127.109447222,3.13195780826,6.81535052849,6.8514696219,48.2474882111,62.0547409583,2.18958310889,0.0,2.18958310889
 03/10  13:00:00,128.509206551,3.12908742371,8.65615387801,6.95764449309,48.2474882111,61.5103924513,2.19018070123,0.0,2.19018070123
 03/10  14:00:00,128.044943811,3.28731365672,10.7255681956,2.11589818973,48.2474882111,63.6602354638,3.27544238004,0.0,3.27544238004
 03/10  15:00:00,123.980311469,3.24631068755,12.071547024,0.278377900822,48.2474882111,60.1281475517,2.18843649091,0.0,2.18843649091
 03/10  16:00:00,124.760888292,3.14721484458,13.0996756989,0.129921891481,48.2474882111,60.1281475517,1.10417777444,0.0,1.10417777444
 03/10  17:00:00,129.130181512,3.18263086103,14.6031259682,0.0704587162313,48.2474882111,63.0180376616,3.27391038481,0.0,3.27391038481
 03/10  18:00:00,119.031077891,3.26617598595,14.1972696655,1.23857992521,37.5258241642,62.7947880557,1.10382798424,0.0,1.10382798424
 03/10  19:00:00,97.5051944679,3.10095995668,11.0430944791,5.72636086689,26.8041601173,36.0181789539,1.1036669958,0.0,1.1036669958
 03/10  20:00:00,97.1350816418,3.10095995668,9.19476548179,9.77336824687,26.8041601173,33.4493877451,1.10344441025,0.0,1.10344441025
 03/10  21:00:00,86.44292435,3.10095995668,8.9664477014,15.3920248058,16.0824960704,28.0885557216,1.10347098104,0.0,1.10347098104
 03/10  22:00:00,87.8867682989,3.10095995668,8.46831480049,18.61839726,16.0824960704,26.8041601173,1.10311664298,0.0,1.10311664298
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299407653,0.0,1.10299407653
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029905469,0.0,1.1029905469
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299390544,0.0,1.10299390544
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  07:00:00,98.1023730425,3.10095995668,13.936844348,49.3173018598,5.36083202345,21.4433280938,1.10311834277,0.0,1.10311834277
 03/11  08:00:00,77.7163621531,3.10095995668,2.37507949021,40.2901400773,5.36083202345,26.5809105114,1.1032483785,0.0,1.1032483785
 03/11  09:00:00,90.1826166018,3.10095995668,4.23156012189,24.7379515792,26.8041601173,31.2995447326,0.02,0.0,0.02
 03/11  10:00:00,83.7194512248,3.10095995668,5.25180040108,15.0068536153,26.8041601173,33.5472370403,2.18719046126,0.0,2.18719046126
 03/11  11:00:00,80.9564451872,3.10095995668,6.01137605433,12.4475686278,26.8041601173,32.583940337,1.10359789875,0.0,1.10359789875
 03/11  12:00:00,85.2937185349,3.10095995668,7.23417287035,13.3143528518,26.8041601173,34.8316326447,1.10376358456,0.0,1.10376358456
 03/11  13:00:00,83.5686738748,3.10095995668,7.84707652261,12.2608001438,26.8041601173,33.5472370403,1.10360731125,0.0,1.10360731125
 03/11  14:00:00,78.3588437927,3.10095995668,8.65921855528,8.80761923778,26.8041601173,30.9784458315,1.10361687814,0.0,1.10361687814
 03/11  15:00:00,54.4717089273,3.10095995668,9.63283420804,12.3565233424,8.04124803518,21.3317032909,1.10342524801,0.0,1.10342524801
 03/11  16:00:00,55.5074236268,3.10095995668,10.8468361343,13.46263172,8.04124803518,20.0473076865,1.10332354764,0.0,1.10332354764
 03/11  17:00:00,56.0056156173,3.10095995668,10.7216615803,13.7648993635,8.04124803518,20.3684065876,1.10334370199,0.0,1.10334370199
 03/11  18:00:00,51.4243643602,3.10095995668,8.72595068839,18.8995081323,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030728869,0.0,1.1030728869
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306645069,0.0,1.10306645069
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299474968,0.0,1.10299474968
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295088082,0.0,1.10295088082
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295010406,0.0,1.10295010406
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295087243,0.0,1.10295087243
 03/12  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298843973,0.0,1.10298843973
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302494483,0.0,1.10302494483
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314288605,0.0,1.10314288605
 03/12  14:00:00,22.9719073259,0.515379219555,3.68517593012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303001936,0.0,1.10303001936
 03/12  16:00:00,29.2621685585,1.18832913723,9.3024872451,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,28.459691723,1.12214552211,8.56619402469,0.0,2.68041601173,16.0824960704,1.10300320988,0.0,1.10300320988
 03/12  18:00:00,22.7695617309,0.455439349191,3.54277020551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295176995,0.0,1.10295176995
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296104778,0.0,1.10296104778
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295108876,0.0,1.10295108876
 03/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299227641,0.0,1.10299227641
 03/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311288534,0.0,1.10311288534
 03/13  06:00:00,98.4847748464,3.10095995668,14.5475378849,39.2196767934,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  07:00:00,92.9946159993,3.10095995668,2.23571035366,33.9505532256,16.0824960704,32.6817896323,1.10336550515,0.0,1.10336550515
 03/13  08:00:00,138.200148015,3.11295923149,2.88442561036,13.5435224815,48.2474882111,70.4033123869,2.18799252351,0.0,2.18799252351
 03/13  09:00:00,123.232558734,3.10095995668,3.04072859077,6.78020092353,48.2474882111,62.0547409583,2.18892634437,0.0,2.18892634437
 03/13  10:00:00,119.804883611,3.10095995668,3.15634360172,5.16350419597,48.2474882111,60.1281475517,2.18883016404,0.0,2.18883016404
 03/13  11:00:00,120.840796534,3.10095995668,3.34146394217,4.08770337176,48.2474882111,62.0547409583,2.18959499776,0.0,2.18959499776
 03/13  12:00:00,121.905572847,3.12362666196,3.6000265701,5.41559885861,48.2474882111,61.5103924513,3.2755918152,0.0,3.2755918152
 03/13  13:00:00,123.645341158,3.14579589994,3.80905745866,4.77432403075,48.2474882111,63.6602354638,2.19002243618,0.0,2.19002243618
 03/13  14:00:00,117.918443547,3.10095995668,3.69979025341,2.73361748042,48.2474882111,60.1281475517,2.18888061484,0.0,2.18888061484
 03/13  15:00:00,116.34462733,3.10095995668,3.22342562669,1.63616588995,48.2474882111,60.1281475517,2.18834611754,0.0,2.18834611754
 03/13  16:00:00,119.437134388,3.16057608993,3.25343652413,1.7491558076,48.2474882111,63.0180376616,2.18933492199,0.0,2.18933492199
 03/13  17:00:00,110.780204928,3.24809967512,3.55326155737,3.64979138125,37.5258241642,62.7947880557,1.10391995857,0.0,1.10391995857
 03/13  18:00:00,78.2810667694,3.10095995668,2.32346636921,10.0258612783,26.8041601173,36.0181789539,1.10381583241,0.0,1.10381583241
 03/13  19:00:00,97.2812305363,3.10095995668,2.02240250884,17.0918801143,26.8041601173,33.4493877451,1.10357901201,0.0,1.10357901201
 03/13  20:00:00,88.5282899979,3.10095995668,1.08846388548,25.3553742696,16.0824960704,28.0885557216,1.10343539216,0.0,1.10343539216
 03/13  21:00:00,90.2346809517,3.10095995668,0.488944034914,28.9456806784,16.0824960704,26.8041601173,1.25634856154,0.153194541658,1.10315401988
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299261088,0.0,1.10299261088
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299170027,0.0,1.10299170027
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299186664,0.0,1.10299186664
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311875417,0.0,1.10311875417
 03/14  06:00:00,138.518977214,3.10095995668,12.409236934,81.392180112,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  07:00:00,121.005997512,3.10095995668,0.0,64.1976450921,16.0824960704,32.6817896323,35.3482931914,34.2446693844,1.10362380709
 03/14  08:00:00,158.87817098,3.11102119928,0.0,37.107909089,48.2474882111,70.4033123869,26.7978432857,24.609407204,2.18843608163
 03/14  09:00:00,138.072280918,3.10095995668,0.0,24.660651698,48.2474882111,62.0547409583,15.5176075858,13.3286707476,2.1889368382
 03/14  10:00:00,125.419774704,3.10095995668,0.143817438828,13.7909214515,48.2474882111,60.1281475517,5.27054846413,3.08170615437,2.18884230977
 03/14  11:00:00,124.976860686,3.10095995668,1.74928067118,9.81595079492,48.2474882111,62.0547409583,2.18972189265,0.0,2.18972189265
 03/14  12:00:00,128.883591071,3.1175696106,4.06601261101,11.9336880928,48.2474882111,61.5103924513,2.19027569747,0.0,2.19027569747
 03/14  13:00:00,129.015488832,3.15656261954,5.9741513106,7.96861113269,48.2474882111,63.6602354638,3.27550953023,0.0,3.27550953023
 03/14  14:00:00,123.828576069,3.13484911828,7.1649051679,5.14474592581,48.2474882111,60.1281475517,2.18848506573,0.0,2.18848506573
 03/14  15:00:00,121.80278645,3.12795007932,7.80006642329,2.49069409023,48.2474882111,60.1281475517,1.1041944773,0.0,1.1041944773
 03/14  16:00:00,124.827210439,3.17065905364,8.27965276251,2.10293265577,48.2474882111,63.0180376616,3.27360146617,0.0,3.27360146617
 03/14  17:00:00,115.486387057,3.2621941041,8.73915066858,3.15598997054,37.5258241642,62.7947880557,1.10382284953,0.0,1.10382284953
 03/14  18:00:00,78.7216650455,3.10095995668,6.2546700045,6.5352559191,26.8041601173,36.0181789539,1.10365848179,0.0,1.10365848179
 03/14  19:00:00,95.3163656312,3.10095995668,5.11374625565,12.0356714624,26.8041601173,33.4493877451,1.1034352859,0.0,1.1034352859
 03/14  20:00:00,87.4017386533,3.10095995668,3.60393140644,21.7133554041,16.0824960704,28.0885557216,1.10345606849,0.0,1.10345606849
 03/14  21:00:00,89.5118238691,3.10095995668,2.51870115658,26.1930664741,16.0824960704,26.8041601173,1.10310747353,0.0,1.10310747353
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299037209,0.0,1.10299037209
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299205762,0.0,1.10299205762
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299006172,0.0,1.10299006172
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/15  06:00:00,115.663792971,3.10095995668,13.6663075804,57.2799252221,5.36083202345,21.4433280938,1.10308191124,0.0,1.10308191124
 03/15  07:00:00,104.017484966,3.10095995668,0.392295334299,46.8168372112,16.0824960704,32.6817896323,1.91180464184,0.808178427292,1.10362621455
 03/15  08:00:00,147.425822269,3.12645954578,1.53000308263,24.1101189489,48.2474882111,70.4033123869,2.18838874109,0.0,2.18838874109
 03/15  09:00:00,134.419847839,3.10095995668,2.29415209476,18.7140665245,48.2474882111,62.0547409583,1.10445404193,0.0,1.10445404193
 03/15  10:00:00,129.193896013,3.10095995668,3.4214613769,14.2873988221,48.2474882111,60.1281475517,2.18882422518,0.0,2.18882422518
 03/15  11:00:00,129.000851806,3.10095995668,4.46715563271,11.122066953,48.2474882111,62.0547409583,2.18936454625,0.0,2.18936454625
 03/15  12:00:00,130.551954929,3.11551384588,5.59776627581,12.0723540504,48.2474882111,61.5103924513,3.2755987332,0.0,3.2755987332
 03/15  13:00:00,129.345595201,3.13783953424,6.27007799734,8.02151390069,48.2474882111,63.6602354638,3.27526417865,0.0,3.27526417865
 03/15  14:00:00,124.242723574,3.10095995668,5.620335513,7.13735224776,48.2474882111,60.1281475517,1.10420204283,0.0,1.10420204283
 03/15  15:00:00,123.353103442,3.10095995668,4.71941394057,7.14865368754,48.2474882111,60.1281475517,2.18837259939,0.0,2.18837259939
 03/15  16:00:00,126.53149629,3.14113067713,4.5772347013,7.53916494527,48.2474882111,63.0180376616,2.18946537148,0.0,2.18946537148
 03/15  17:00:00,119.134075874,3.22366778417,4.33702319313,11.2443325829,37.5258241642,62.7947880557,2.18787023764,0.0,2.18787023764
 03/15  18:00:00,88.4990178261,3.10095995668,2.41629655908,20.150982145,26.8041601173,36.0181789539,1.10364243671,0.0,1.10364243671
 03/15  19:00:00,103.692035534,3.10095995668,0.686152246764,24.8389353742,26.8041601173,33.4493877451,1.56140243233,0.458031158418,1.10337127391
 03/15  20:00:00,94.6571698476,3.10095995668,0.0,32.5727180048,16.0824960704,28.0885557216,7.08660427414,5.98309348067,1.10351079347
 03/15  21:00:00,98.0590242024,3.10095995668,0.0,37.258967964,16.0824960704,26.8041601173,12.1727605252,12.1527605252,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299175393,0.0,1.10299175393
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299165031,0.0,1.10299165031
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299054052,0.0,1.10299054052
 03/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309787604,0.0,1.10309787604
 03/16  06:00:00,140.036168578,3.10095995668,12.2897408624,83.0288675474,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  07:00:00,120.497821625,3.10095995668,0.0,63.6894692045,16.0824960704,32.6817896323,20.4241074644,19.320771378,1.10333608634
 03/16  08:00:00,155.632556269,3.10676306377,0.0,33.8665525131,48.2474882111,70.4033123869,14.8576618447,12.6695719426,2.18808990213
 03/16  09:00:00,136.985986703,3.10095995668,0.0,23.5743574832,48.2474882111,62.0547409583,11.419642416,9.23085556398,2.188786852
 03/16  10:00:00,127.443915359,3.10095995668,0.0,15.9588795457,48.2474882111,60.1281475517,7.69641748952,5.50774331339,2.18867417612
 03/16  11:00:00,124.38617069,3.10095995668,0.265289342244,10.7092521276,48.2474882111,62.0547409583,2.92590553919,0.736499122519,2.18940641667
 03/16  12:00:00,126.433633074,3.10714248162,0.848599494934,12.7115703406,48.2474882111,61.5103924513,3.27581082666,0.0,3.27581082666
 03/16  13:00:00,125.615039565,3.13216869225,1.90712081234,8.65958629159,48.2474882111,63.6602354638,2.19014340994,0.0,2.19014340994
 03/16  14:00:00,120.195506019,3.10095995668,2.43351078025,6.27695942528,48.2474882111,60.1281475517,2.18887032093,0.0,2.18887032093
 03/16  15:00:00,117.940795336,3.10095995668,2.68639221339,3.76936730892,48.2474882111,60.1281475517,2.18831290083,0.0,2.18831290083
 03/16  16:00:00,121.550679996,3.14736169369,3.19212207501,3.93723026066,48.2474882111,63.0180376616,2.18934182749,0.0,2.18934182749
 03/16  17:00:00,114.020288814,3.22877393324,3.54328840233,6.91917416458,37.5258241642,62.7947880557,1.10394938305,0.0,1.10394938305
 03/16  18:00:00,85.1282658498,3.10095995668,2.36860293455,16.8279237933,26.8041601173,36.0181789539,1.10373939077,0.0,1.10373939077
 03/16  19:00:00,102.401339744,3.10095995668,2.0479481579,22.186443673,26.8041601173,33.4493877451,1.10345737542,0.0,1.10345737542
 03/16  20:00:00,93.0080896485,3.10095995668,1.01830934173,29.9053284639,16.0824960704,28.0885557216,1.16384298238,0.0603952591403,1.10344772324
 03/16  21:00:00,95.3687043138,3.10095995668,0.401667532151,34.1669805432,16.0824960704,26.8041601173,1.56880340768,0.465679623462,1.10312378421
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299013177,0.0,1.10299013177
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299096794,0.0,1.10299096794
 03/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029893552,0.0,1.1029893552
 03/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/17  06:00:00,137.660126662,3.10095995668,12.5117566441,80.4308098497,5.36083202345,21.4433280938,1.10314873952,0.0,1.10314873952
 03/17  07:00:00,117.528375099,3.10095995668,0.0,63.187356012,16.0824960704,32.6817896323,28.0643372878,26.9607351824,1.10360210545
 03/17  08:00:00,154.661321515,3.10775282405,0.0,32.8943279993,48.2474882111,70.4033123869,15.8153497001,13.6267438271,2.18860587301
 03/17  09:00:00,133.581816888,3.10095995668,1.10495482158,19.0652328464,48.2474882111,62.0547409583,1.58954916991,0.485250841636,1.10429832828
 03/17  10:00:00,124.864691236,3.10095995668,3.03771707749,10.3419383445,48.2474882111,60.1281475517,2.18902155742,0.0,2.18902155742
 03/17  11:00:00,125.210145652,3.10095995668,4.83891253144,6.95960390013,48.2474882111,62.0547409583,3.27423844055,0.0,3.27423844055
 03/17  12:00:00,126.971305104,3.11694778744,6.65735180532,7.43068475447,48.2474882111,61.5103924513,2.19059216752,0.0,2.19059216752
 03/17  13:00:00,127.550325284,3.1455462956,8.20366732697,4.284947892,48.2474882111,63.6602354638,3.27547482227,0.0,3.27547482227
 03/17  14:00:00,123.241617372,3.10095995668,9.33630095307,2.42028060569,48.2474882111,60.1281475517,2.18838840068,0.0,2.18838840068
 03/17  15:00:00,122.042329065,3.10095995668,10.0550568243,0.502236427643,48.2474882111,60.1281475517,1.10416200865,0.0,1.10416200865
 03/17  16:00:00,125.454357495,3.16746231345,10.6981290026,0.314800212438,48.2474882111,63.0180376616,2.18927037534,0.0,2.18927037534
 03/17  17:00:00,116.201478843,3.26012317104,11.2064321261,1.40587123185,37.5258241642,62.7947880557,2.18806454706,0.0,2.18806454706
 03/17  18:00:00,78.8304677883,3.10095995668,9.32303143657,3.57569722979,26.8041601173,36.0181789539,1.10368056286,0.0,1.10368056286
 03/17  19:00:00,91.5979811852,3.10095995668,7.93843712034,7.95992948508,26.8041601173,33.4493877451,1.10340177701,0.0,1.10340177701
 03/17  20:00:00,85.3061139598,3.10095995668,5.26954148448,17.9521206325,16.0824960704,28.0885557216,1.10353987938,0.0,1.10353987938
 03/17  21:00:00,87.8670772686,3.10095995668,3.19254321277,23.8744778174,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299024487,0.0,1.10299024487
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299080363,0.0,1.10299080363
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298946068,0.0,1.10298946068
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310839959,0.0,1.10310839959
 03/18  06:00:00,129.407676862,3.10095995668,12.8181674296,71.8719492642,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,96.5877343862,3.10095995668,0.0,59.0692584673,5.36083202345,26.5809105114,12.3829411048,11.2797731877,1.10316791715
 03/18  08:00:00,98.4930990871,3.10095995668,0.287042297817,36.9929518886,26.8041601173,31.2995447326,3.63538853907,2.531981729,1.10340681007
 03/18  09:00:00,91.1144096192,3.10095995668,2.24325169433,25.4103607165,26.8041601173,33.5472370403,1.10362313294,0.0,1.10362313294
 03/18  10:00:00,85.570296254,3.10095995668,5.28091250727,17.7918832416,26.8041601173,32.583940337,1.10361114025,0.0,1.10361114025
 03/18  11:00:00,86.5337328795,3.10095995668,8.13748945174,13.651050615,26.8041601173,34.8316326447,1.10369167315,0.0,1.10369167315
 03/18  12:00:00,84.7222235452,3.10095995668,9.21332420904,12.0481021278,26.8041601173,33.5472370403,1.10364288768,0.0,1.10364288768
 03/18  13:00:00,81.8868470819,3.11848251652,10.7931680302,10.1841504923,26.8041601173,30.9784458315,2.18713831996,0.0,2.18713831996
 03/18  14:00:00,59.0432141068,3.10130433613,11.6189677826,14.9415505679,8.04124803518,21.3317032909,0.02,0.0,0.02
 03/18  15:00:00,55.6696758478,3.10095995668,11.6314232499,12.8402968255,8.04124803518,20.0473076865,1.10333839319,0.0,1.10333839319
 03/18  16:00:00,55.7236768896,3.10095995668,11.732265423,12.4723567931,8.04124803518,20.3684065876,1.10337614427,0.0,1.10337614427
 03/18  17:00:00,51.8406132622,3.10095995668,11.8235134505,16.2181942722,2.68041601173,18.0090894769,1.10307650578,0.0,1.10307650578
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307026143,0.0,1.10307026143
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315530157,0.0,1.10315530157
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298792162,0.0,1.10298792162
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294905433,0.0,1.10294905433
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029490388,0.0,1.1029490388
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294375526,0.0,1.10294375526
 03/19  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294386921,0.0,1.10294386921
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303317079,0.0,1.10303317079
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316719129,0.0,1.10316719129
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294335007,0.0,1.10294335007
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294340358,0.0,1.10294340358
 03/19  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294348012,0.0,1.10294348012
 03/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294490409,0.0,1.10294490409
 03/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102984929,0.0,1.102984929
 03/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298883115,0.0,1.10298883115
 03/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311565305,0.0,1.10311565305
 03/20  06:00:00,126.830580034,3.10095995668,12.9895929971,69.1234268692,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  07:00:00,107.867865793,3.10095995668,0.522272065754,53.00457464,16.0824960704,32.6817896323,1.17811453258,0.0745875575469,1.10352697504
 03/20  08:00:00,149.428339868,3.10095995668,2.55439973176,25.1137394873,48.2474882111,70.4033123869,2.18842161831,0.0,2.18842161831
 03/20  09:00:00,134.048645492,3.10095995668,3.80044028479,16.8365759866,48.2474882111,62.0547409583,2.18870784709,0.0,2.18870784709
 03/20  10:00:00,127.346154218,3.10095995668,5.32855277469,10.5325656293,48.2474882111,60.1281475517,2.18883873658,0.0,2.18883873658
 03/20  11:00:00,126.612911226,3.10095995668,7.92542667419,5.27585533194,48.2474882111,62.0547409583,2.1896645901,0.0,2.1896645901
 03/20  12:00:00,129.151967185,3.10095995668,10.5564395791,5.7282468929,48.2474882111,61.5103924513,2.19016796833,0.0,2.19016796833
 03/20  13:00:00,129.891363132,3.13681325088,12.1069227892,2.73146332271,48.2474882111,63.6602354638,3.2753029361,0.0,3.2753029361
 03/20  14:00:00,125.650544336,3.17542678929,13.4556913113,0.635350378596,48.2474882111,60.1281475517,2.18852974158,0.0,2.18852974158
 03/20  15:00:00,126.682733218,3.1665061624,15.0811250132,0.0510261852868,48.2474882111,60.1281475517,1.10408940618,0.0,1.10408940618
 03/20  16:00:00,130.358108943,3.15422128121,15.9299216947,0.0,48.2474882111,63.0180376616,2.18908657284,0.0,2.18908657284
 03/20  17:00:00,119.835646851,3.24078443784,15.7598108602,0.505999238587,37.5258241642,62.7947880557,2.188147653,0.0,2.188147653
 03/20  18:00:00,82.3052690749,3.10095995668,13.8924815481,2.48104840489,26.8041601173,36.0181789539,1.10365845021,0.0,1.10365845021
 03/20  19:00:00,92.3806612217,3.10095995668,12.6187808253,4.06226581661,26.8041601173,33.4493877451,1.10340585857,0.0,1.10340585857
 03/20  20:00:00,84.1600247421,3.10095995668,10.2586540446,11.8169188547,16.0824960704,28.0885557216,1.10353022317,0.0,1.10353022317
 03/20  21:00:00,86.7192614669,3.10095995668,8.82311278599,17.0960924425,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304596302,0.0,1.10304596302
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298917354,0.0,1.10298917354
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298842033,0.0,1.10298842033
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029877109,0.0,1.1029877109
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  06:00:00,101.75782681,3.10095995668,15.2250552866,41.815211355,5.36083202345,21.4433280938,1.10306511638,0.0,1.10306511638
 03/21  07:00:00,93.7558663333,3.10095995668,4.32393661314,35.0909106334,16.0824960704,32.6817896323,1.10357205066,0.0,1.10357205066
 03/21  08:00:00,140.279189905,3.13834855095,7.23947518954,11.2421254721,48.2474882111,70.4033123869,1.10426165704,0.0,1.10426165704
 03/21  09:00:00,128.171652841,3.10095995668,9.97713901165,4.78288460915,48.2474882111,62.0547409583,2.18867507849,0.0,2.18867507849
 03/21  10:00:00,126.230750915,3.10095995668,11.9978061598,2.74790894131,48.2474882111,60.1281475517,2.18883037248,0.0,2.18883037248
 03/21  11:00:00,127.985019747,3.10095995668,13.0182817601,1.55510876685,48.2474882111,62.0547409583,2.18952658841,0.0,2.18952658841
 03/21  12:00:00,128.201584722,3.17323743546,13.3447335471,1.91729298279,48.2474882111,61.5103924513,3.27535674638,0.0,3.27535674638
 03/21  13:00:00,130.016156727,3.31285376102,14.1949025427,0.592236654794,48.2474882111,63.6602354638,2.19015740525,0.0,2.19015740525
 03/21  14:00:00,126.876219001,3.24515357617,15.2301059539,0.0168836137502,48.2474882111,60.1281475517,2.18886029857,0.0,2.18886029857
 03/21  15:00:00,127.660160214,3.22027307652,16.0558112806,0.0,48.2474882111,60.1281475517,2.18827677922,0.0,2.18827677922
 03/21  16:00:00,130.98451989,3.24711560512,16.4634383181,0.0,48.2474882111,63.0180376616,2.18925680403,0.0,2.18925680403
 03/21  17:00:00,120.021492623,3.30490809546,16.3376777961,0.0498544172284,37.5258241642,62.7947880557,1.10390598202,0.0,1.10390598202
 03/21  18:00:00,81.6104329463,3.10095995668,14.3338596457,1.34483417866,26.8041601173,36.0181789539,1.10360683257,0.0,1.10360683257
 03/21  19:00:00,91.9567094413,3.10095995668,13.5621724599,2.69492240158,26.8041601173,33.4493877451,1.10348417096,0.0,1.10348417096
 03/21  20:00:00,82.3684670894,3.10095995668,12.862074831,7.42194041562,16.0824960704,28.0885557216,1.10350320449,0.0,1.10350320449
 03/21  21:00:00,83.917232947,3.10095995668,12.444167956,10.6730087526,16.0824960704,26.8041601173,1.10289342924,0.0,1.10289342924
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298698723,0.0,1.10298698723
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298848122,0.0,1.10298848122
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298701747,0.0,1.10298701747
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,88.1901477306,3.10095995668,18.093569882,25.3790176806,5.36083202345,21.4433280938,1.10311479722,0.0,1.10311479722
 03/22  07:00:00,86.877080674,3.10095995668,10.7989623945,21.7370991927,16.0824960704,32.6817896323,1.10351938396,0.0,1.10351938396
 03/22  08:00:00,140.273651359,3.17262056488,12.1428700789,6.29892002347,48.2474882111,70.4033123869,2.18836398273,0.0,2.18836398273
 03/22  09:00:00,128.92671217,3.10095995668,12.3948143266,3.12026862334,48.2474882111,62.0547409583,1.10441860837,0.0,1.10441860837
 03/22  10:00:00,127.969036255,3.10095995668,14.1349137185,2.349086723,48.2474882111,60.1281475517,2.18871813011,0.0,2.18871813011
 03/22  11:00:00,131.508495779,3.1049127415,17.0865448196,1.00636895496,48.2474882111,62.0547409583,2.18919838086,0.0,2.18919838086
 03/22  12:00:00,133.986716573,3.1656162819,20.0601886272,0.994590907088,48.2474882111,61.5103924513,3.27522654318,0.0,3.27522654318
 03/22  13:00:00,136.565093343,3.21731312202,21.4066824937,0.0249339581594,48.2474882111,63.6602354638,3.27509433545,0.0,3.27509433545
 03/22  14:00:00,135.460168882,3.22524823251,23.850844793,0.0,48.2474882111,60.1281475517,1.10425040287,0.0,1.10425040287
 03/22  15:00:00,137.150334666,3.29669748921,25.4695613197,0.0,48.2474882111,60.1281475517,2.18822694774,0.0,2.18822694774
 03/22  16:00:00,139.480447922,3.3909612564,24.8155206986,0.0,48.2474882111,63.0180376616,2.18901273262,0.0,2.18901273262
 03/22  17:00:00,125.82089911,3.36369599123,22.1281508052,0.0,37.5258241642,62.7947880557,1.10391577115,0.0,1.10391577115
 03/22  18:00:00,83.9855212604,3.10095995668,17.8420049793,0.211777159159,26.8041601173,36.0181789539,1.10378895444,0.0,1.10378895444
 03/22  19:00:00,91.6330882257,3.10095995668,14.8475608521,1.08591279381,26.8041601173,33.4493877451,1.10355669035,0.0,1.10355669035
 03/22  20:00:00,79.0674058626,3.10095995668,12.498771043,4.48418297686,16.0824960704,28.0885557216,1.10340718165,0.0,1.10340718165
 03/22  21:00:00,79.9762758707,3.10095995668,10.9425769473,8.23364268502,16.0824960704,26.8041601173,1.10313342694,0.0,1.10313342694
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298634624,0.0,1.10298634624
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298789723,0.0,1.10298789723
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298686261,0.0,1.10298686261
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311449862,0.0,1.10311449862
 03/23  06:00:00,90.4847036125,3.10443791224,16.0302584182,29.7334070707,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,84.0734117792,3.10095995668,4.07720953335,25.6551831591,16.0824960704,32.6817896323,1.10354174785,0.0,1.10354174785
 03/23  08:00:00,135.035540165,3.18748121943,5.323345215,7.86547303879,48.2474882111,70.4033123869,2.18863747837,0.0,2.18863747837
 03/23  09:00:00,123.21123015,3.10095995668,5.19492485076,4.60467607891,48.2474882111,62.0547409583,2.18859360416,0.0,2.18859360416
 03/23  10:00:00,120.268362219,3.10095995668,5.3813857634,3.40194064165,48.2474882111,60.1281475517,1.10450845058,0.0,1.10450845058
 03/23  11:00:00,121.802309945,3.11803585303,5.71215051945,2.66145430919,48.2474882111,62.0547409583,3.27418763008,0.0,3.27418763008
 03/23  12:00:00,122.221991405,3.19248046381,6.32389713696,2.93929304804,48.2474882111,61.5103924513,2.19048564667,0.0,2.19048564667
 03/23  13:00:00,124.691525873,3.32081497292,7.75849905354,1.69604807734,48.2474882111,63.6602354638,3.27523366502,0.0,3.27523366502
 03/23  14:00:00,120.709275908,3.28953938655,8.85858961934,0.177071045481,48.2474882111,60.1281475517,1.10418013942,0.0,1.10418013942
 03/23  15:00:00,121.149820789,3.29933125188,9.46641368051,0.0,48.2474882111,60.1281475517,2.18828902901,0.0,2.18828902901
 03/23  16:00:00,124.17718675,3.29297599109,9.61024479248,0.0,48.2474882111,63.0180376616,2.18929840527,0.0,2.18929840527
 03/23  17:00:00,113.653719564,3.3379244978,9.78368274041,0.20306001175,37.5258241642,62.7947880557,2.18769668935,0.0,2.18769668935
 03/23  18:00:00,75.1170910896,3.10095995668,7.60842970465,1.57692226301,26.8041601173,36.0181789539,1.10367995309,0.0,1.10367995309
 03/23  19:00:00,85.0417415141,3.10095995668,5.54673731591,3.79538961834,26.8041601173,33.4493877451,1.10337260496,0.0,1.10337260496
 03/23  20:00:00,77.1197936571,3.10095995668,3.44768223013,11.5876595842,16.0824960704,28.0885557216,0.02,0.0,0.02
 03/23  21:00:00,80.4868240091,3.10095995668,2.56429189592,17.1224758748,16.0824960704,26.8041601173,1.10330105554,0.0,1.10330105554
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298714823,0.0,1.10298714823
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298740485,0.0,1.10298740485
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298430304,0.0,1.10298430304
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310402641,0.0,1.10310402641
 03/24  06:00:00,109.623456254,3.10095995668,13.9762194759,50.9296766103,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,93.5620277398,3.10095995668,0.279343954833,41.4089980316,16.0824960704,32.6817896323,3.27423293535,2.17073597111,1.10349696424
 03/24  08:00:00,142.460954862,3.15479797751,1.66324986902,18.9836663238,48.2474882111,70.4033123869,2.30771374789,0.119297565313,2.18841618257
 03/24  09:00:00,126.397804642,3.10095995668,3.5504667282,9.43570869341,48.2474882111,62.0547409583,2.18882629714,0.0,2.18882629714
 03/24  10:00:00,123.055541798,3.10095995668,6.07220912384,5.49829686032,48.2474882111,60.1281475517,2.18866555164,0.0,2.18866555164
 03/24  11:00:00,124.948476626,3.10115981407,8.09369941566,3.44294813321,48.2474882111,62.0547409583,2.18944322509,0.0,2.18944322509
 03/24  12:00:00,127.026482826,3.15667948709,10.679166123,3.42431645925,48.2474882111,61.5103924513,2.19029198796,0.0,2.19029198796
 03/24  13:00:00,130.001562456,3.24226777045,13.7300439671,1.11308694953,48.2474882111,63.6602354638,3.27521095884,0.0,3.27521095884
 03/24  14:00:00,127.582695189,3.24484602424,15.8579280323,0.0958452754333,48.2474882111,60.1281475517,2.18839379884,0.0,2.18839379884
 03/24  15:00:00,129.086840201,3.25476173796,17.4480026064,0.0,48.2474882111,60.1281475517,1.10414794218,0.0,1.10414794218
 03/24  16:00:00,133.100414231,3.28827054263,18.538177722,0.0,48.2474882111,63.0180376616,2.18918681453,0.0,2.18918681453
 03/24  17:00:00,122.54189655,3.32682032649,18.8860239099,0.0,37.5258241642,62.7947880557,2.18785332406,0.0,2.18785332406
 03/24  18:00:00,84.0697568408,3.10095995668,17.0989877604,1.03902995845,26.8041601173,36.0181789539,1.10362070498,0.0,1.10362070498
 03/24  19:00:00,93.3681791736,3.10095995668,15.3849776371,2.28358695674,26.8041601173,33.4493877451,1.1034295389,0.0,1.1034295389
 03/24  20:00:00,82.1497842553,3.10095995668,13.7521621203,6.31317029217,16.0824960704,28.0885557216,1.10347156578,0.0,1.10347156578
 03/24  21:00:00,83.8964118294,3.10095995668,13.4811370165,9.61521857449,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298803918,0.0,1.10298803918
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029850282,0.0,1.1029850282
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298618007,0.0,1.10298618007
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310221615,0.0,1.10310221615
 03/25  06:00:00,88.4908132907,3.10095995668,17.2767650597,26.4964880629,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,69.1852329321,3.10095995668,9.5467491643,24.5873411821,5.36083202345,26.5809105114,1.10321718236,0.0,1.10321718236
 03/25  08:00:00,84.053838875,3.10095995668,11.2050995995,11.6356343749,26.8041601173,31.2995447326,1.10339445833,0.0,1.10339445833
 03/25  09:00:00,85.4337055245,3.10095995668,13.8412759604,8.1316323557,26.8041601173,33.5472370403,1.10362786918,0.0,1.10362786918
 03/25  10:00:00,86.065950679,3.10095995668,16.7953528841,6.77309728984,26.8041601173,32.583940337,1.10359322609,0.0,1.10359322609
 03/25  11:00:00,89.1726112343,3.10095995668,19.2350087315,5.19240969,26.8041601173,34.8316326447,1.10369354095,0.0,1.10369354095
 03/25  12:00:00,89.2563521243,3.10095995668,21.1126702343,4.68288468166,26.8041601173,33.5472370403,1.10356605813,0.0,1.10356605813
 03/25  13:00:00,88.3968638019,3.10095995668,23.7980936797,3.70676412266,26.8041601173,30.9784458315,1.10356215093,0.0,1.10356215093
 03/25  14:00:00,63.0584040161,3.10095995668,24.2530005354,6.32305210386,8.04124803518,21.3317032909,1.10340935465,0.0,1.10340935465
 03/25  15:00:00,64.60809029,3.10095995668,25.4693455507,7.94078896692,8.04124803518,20.0473076865,1.10330164508,0.0,1.10330164508
 03/25  16:00:00,62.8017396208,3.10095995668,25.8153427973,5.46734214998,8.04124803518,20.3684065876,1.10337425352,0.0,1.10337425352
 03/25  17:00:00,58.492126407,3.10095995668,24.9908381316,9.7023827359,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310436825,0.0,1.10310436825
 03/25  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306100691,0.0,1.10306100691
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306534872,0.0,1.10306534872
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298394973,0.0,1.10298394973
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294625861,0.0,1.10294625861
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305915029,0.0,1.10305915029
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294649817,0.0,1.10294649817
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294084384,0.0,1.10294084384
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302470995,0.0,1.10302470995
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308137836,0.0,1.10308137836
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294550798,0.0,1.10294550798
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294618333,0.0,1.10294618333
 03/26  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307084348,0.0,1.10307084348
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029465612,0.0,1.1029465612
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029857132,0.0,1.1029857132
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298465403,0.0,1.10298465403
