Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  06:00:00,116.214181895,3.10095995668,15.0829938186,56.4136279082,5.36083202345,21.4433280938,1.10310548592,0.0,1.10310548592
 03/27  07:00:00,96.5479483374,3.10095995668,2.2497495512,42.4245130328,16.0824960704,32.6817896323,1.10360853423,0.0,1.10360853423
 03/27  08:00:00,140.162928019,3.10315051206,3.18026052699,15.2202762877,48.2474882111,70.4033123869,1.10433384989,0.0,1.10433384989
 03/27  09:00:00,126.02180644,3.10095995668,3.66396372984,8.94621348963,48.2474882111,62.0547409583,2.1887143538,0.0,2.1887143538
 03/27  10:00:00,121.791143316,3.10095995668,3.97499864113,6.33110886168,48.2474882111,60.1281475517,2.18855184988,0.0,2.18855184988
 03/27  11:00:00,122.720383124,3.10095995668,4.27063180948,5.03812209439,48.2474882111,62.0547409583,2.18941510653,0.0,2.18941510653
 03/27  12:00:00,123.416587701,3.10790715051,4.55077362109,5.99158617315,48.2474882111,61.5103924513,3.27543743827,0.0,3.27543743827
 03/27  13:00:00,123.810054127,3.13385444892,4.95546870335,3.80456720611,48.2474882111,63.6602354638,2.18987027399,0.0,2.18987027399
 03/27  14:00:00,117.871766298,3.10095995668,4.97080103134,1.41592945324,48.2474882111,60.1281475517,2.18866985735,0.0,2.18866985735
 03/27  15:00:00,117.383802297,3.10095995668,5.28785412301,0.610912360406,48.2474882111,60.1281475517,2.18827572142,0.0,2.18827572142
 03/27  16:00:00,121.368386459,3.15651204714,6.05211485922,0.885793585812,48.2474882111,63.0180376616,2.18919377136,0.0,2.18919377136
 03/27  17:00:00,112.092699732,3.24827225738,6.53402614319,1.98134901747,37.5258241642,62.7947880557,1.10387084972,0.0,1.10387084972
 03/27  18:00:00,75.9181670179,3.10095995668,4.96560504608,5.02082284989,26.8041601173,36.0181789539,1.10368633936,0.0,1.10368633936
 03/27  19:00:00,88.2796951048,3.10095995668,3.76385551425,8.81622501078,26.8041601173,33.4493877451,1.1034418744,0.0,1.1034418744
 03/27  20:00:00,83.3359173479,3.10095995668,2.68526651751,18.5661989876,16.0824960704,28.0885557216,1.10345438479,0.0,1.10345438479
 03/27  21:00:00,86.1614952466,3.10095995668,2.3280732241,23.0333657841,16.0824960704,26.8041601173,1.10310009932,0.0,1.10310009932
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029832477,0.0,1.1029832477
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029846609,0.0,1.1029846609
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298507187,0.0,1.10298507187
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  06:00:00,113.926047012,3.10095995668,14.0450540161,55.1634328273,5.36083202345,21.4433280938,1.10305947433,0.0,1.10305947433
 03/28  07:00:00,95.8072708587,3.10095995668,0.51004454319,43.4235405621,16.0824960704,32.6817896323,1.76163785381,0.658093117782,1.10354473603
 03/28  08:00:00,141.712371217,3.13133916436,3.27917000481,16.6426213556,48.2474882111,70.4033123869,1.104105379,0.0,1.104105379
 03/28  09:00:00,127.76786565,3.10095995668,5.92009687198,8.43613955746,48.2474882111,62.0547409583,2.18854693347,0.0,2.18854693347
 03/28  10:00:00,125.464534824,3.10095995668,8.71903287954,5.26046613124,48.2474882111,60.1281475517,2.18889971744,0.0,2.18889971744
 03/28  11:00:00,128.411851185,3.10095995668,11.4397246966,3.5604972682,48.2474882111,62.0547409583,2.1895290533,0.0,2.1895290533
 03/28  12:00:00,129.972516338,3.14720720722,13.6315207312,3.4274676428,48.2474882111,61.5103924513,3.27522631301,0.0,3.27522631301
 03/28  13:00:00,132.180894655,3.26513712554,15.4469853682,1.55260839264,48.2474882111,63.6602354638,2.18999894548,0.0,2.18999894548
 03/28  14:00:00,128.466016517,3.2331324077,16.7192898297,0.129518422674,48.2474882111,60.1281475517,2.18867731104,0.0,2.18867731104
 03/28  15:00:00,129.632917281,3.20298883714,18.0458525873,0.0,48.2474882111,60.1281475517,2.18826878045,0.0,2.18826878045
 03/28  16:00:00,134.152166463,3.26300178918,19.6151987068,0.0,48.2474882111,63.0180376616,2.1889490714,0.0,2.1889490714
 03/28  17:00:00,124.388614333,3.40434499296,20.6552170258,0.0,37.5258241642,62.7947880557,1.10376020165,0.0,1.10376020165
 03/28  18:00:00,84.6758985733,3.1111008054,18.2685559739,0.465462628691,26.8041601173,36.0181789539,1.10358156921,0.0,1.10358156921
 03/28  19:00:00,93.6615203654,3.10095995668,16.3026863696,1.65921941598,26.8041601173,33.4493877451,1.10343007174,0.0,1.10343007174
 03/28  20:00:00,81.0957958444,3.10095995668,14.4595319463,4.55181205528,16.0824960704,28.0885557216,1.10345909188,0.0,1.10345909188
 03/28  21:00:00,82.3450699497,3.10095995668,12.8375243659,8.70748934542,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031063648,0.0,1.1031063648
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10280894036,0.0,1.10280894036
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298369849,0.0,1.10298369849
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298453603,0.0,1.10298453603
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/29  06:00:00,93.8039476329,3.10095995668,15.2944743863,33.7919130785,5.36083202345,21.4433280938,1.10306154424,0.0,1.10306154424
 03/29  07:00:00,84.1183864197,3.10095995668,5.2171859454,27.0275147209,16.0824960704,32.6817896323,1.10355061392,0.0,1.10355061392
 03/29  08:00:00,138.24798923,3.17174707391,9.60773570567,6.80926575873,48.2474882111,70.4033123869,1.10422502475,0.0,1.10422502475
 03/29  09:00:00,129.533393339,3.10095995668,12.8505335748,3.27123054358,48.2474882111,62.0547409583,2.18881283277,0.0,2.18881283277
 03/29  10:00:00,129.664860511,3.10529159453,16.4236275279,1.75186553177,48.2474882111,60.1281475517,2.18860766021,0.0,2.18860766021
 03/29  11:00:00,133.607104729,3.15137001733,19.4833195011,0.661745947548,48.2474882111,62.0547409583,2.1892144346,0.0,2.1892144346
 03/29  12:00:00,135.89778807,3.34735357653,22.296634964,0.487478772815,48.2474882111,61.5103924513,3.27527596673,0.0,3.27527596673
 03/29  13:00:00,140.119440134,3.58065361347,24.6226227514,0.0,48.2474882111,63.6602354638,2.19000483348,0.0,2.19000483348
 03/29  14:00:00,137.290115069,3.54709806345,25.3589411485,0.0,48.2474882111,60.1281475517,2.1884976401,0.0,2.1884976401
 03/29  15:00:00,137.570478162,3.51814027395,25.6682620312,0.0,48.2474882111,60.1281475517,1.10405185342,0.0,1.10405185342
 03/29  16:00:00,141.013286214,3.66342943784,26.0758908098,0.0,48.2474882111,63.0180376616,2.18893507343,0.0,2.18893507343
 03/29  17:00:00,128.66062765,3.60318280779,24.7283925286,0.0,37.5258241642,62.7947880557,2.18795953405,0.0,2.18795953405
 03/29  18:00:00,86.6215668573,3.11369111991,20.6770965722,0.0,26.8041601173,36.0181789539,1.10368697363,0.0,1.10368697363
 03/29  19:00:00,94.6646094641,3.10095995668,18.6321341214,0.332860762872,26.8041601173,33.4493877451,1.10339805517,0.0,1.10339805517
 03/29  20:00:00,80.5165437095,3.10095995668,16.8434058292,1.58868603754,16.0824960704,28.0885557216,1.1034211618,0.0,1.1034211618
 03/29  21:00:00,80.0342748816,3.10095995668,15.7306467833,3.50357185993,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029857175,0.0,1.1029857175
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298191126,0.0,1.10298191126
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298319078,0.0,1.10298319078
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311276108,0.0,1.10311276108
 03/30  06:00:00,76.1231749357,3.12686964061,19.4627615082,11.9169435755,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  07:00:00,76.2450122252,3.10095995668,15.0867637225,9.28456274928,16.0824960704,32.6817896323,1.10345524081,0.0,1.10345524081
 03/30  08:00:00,141.058439061,3.21882046508,17.4894611814,1.69091672203,48.2474882111,70.4033123869,2.18838346685,0.0,2.18838346685
 03/30  09:00:00,133.482938433,3.16010752201,19.3097275975,0.702434049932,48.2474882111,62.0547409583,2.18867075839,0.0,2.18867075839
 03/30  10:00:00,132.47708058,3.20903087968,20.7774529204,0.10652092284,48.2474882111,60.1281475517,2.18872054827,0.0,2.18872054827
 03/30  11:00:00,138.440185146,3.32913684768,24.8003790353,0.0,48.2474882111,62.0547409583,2.18943908221,0.0,2.18943908221
 03/30  12:00:00,142.347907245,3.54707923885,29.0345072493,0.0,48.2474882111,61.5103924513,2.19021829284,0.0,2.19021829284
 03/30  13:00:00,148.092646812,3.75621147198,32.4202715707,0.0,48.2474882111,63.6602354638,3.27497598211,0.0,3.27497598211
 03/30  14:00:00,147.620815659,3.68866661392,35.5480731887,0.0,48.2474882111,60.1281475517,1.10419724729,0.0,1.10419724729
 03/30  15:00:00,151.152230025,3.93995314005,38.8282010285,0.0,48.2474882111,60.1281475517,2.1882841227,0.0,2.1882841227
 03/30  16:00:00,158.300747585,4.41432698526,42.6124546331,0.0,48.2474882111,63.0180376616,2.18921878235,0.0,2.18921878235
 03/30  17:00:00,146.51104896,4.22591741679,41.9560792294,0.0,37.5258241642,62.7947880557,1.10387900154,0.0,1.10387900154
 03/30  18:00:00,101.260154619,3.36912407521,35.0602513788,0.0,26.8041601173,36.0181789539,2.18745870442,0.0,2.18745870442
 03/30  19:00:00,104.940848875,3.13154981838,31.6779777671,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 03/30  20:00:00,92.1704640417,3.10095995668,29.8879110494,0.198101149452,16.0824960704,28.0885557216,1.10345618676,0.0,1.10345618676
 03/30  21:00:00,87.0118103935,3.10095995668,25.40515063,0.806603525097,16.0824960704,26.8041601173,1.10324701871,0.0,1.10324701871
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298248126,0.0,1.10298248126
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298176942,0.0,1.10298176942
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298301389,0.0,1.10298301389
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311195486,0.0,1.10311195486
 03/31  06:00:00,74.6442477823,3.20371015472,18.5007758373,11.3231615789,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  07:00:00,71.9877238897,3.10095995668,7.76764023863,12.3463978977,16.0824960704,32.6817896323,1.10353094382,0.0,1.10353094382
 03/31  08:00:00,134.327879829,3.23328464207,10.5626288305,1.87272566445,48.2474882111,70.4033123869,2.1884820504,0.0,2.1884820504
 03/31  09:00:00,126.593794641,3.11326765756,12.5126911578,0.657166561704,48.2474882111,62.0547409583,1.10425554881,0.0,1.10425554881
 03/31  10:00:00,125.774480885,3.10095995668,14.1315420507,0.15790302038,48.2474882111,60.1281475517,2.18884128703,0.0,2.18884128703
 03/31  11:00:00,128.756846538,3.1825864881,15.259945079,0.00364570730146,48.2474882111,62.0547409583,2.18923757473,0.0,2.18923757473
 03/31  12:00:00,129.960987984,3.34468608478,16.800398859,0.0495822841446,48.2474882111,61.5103924513,3.27510546892,0.0,3.27510546892
 03/31  13:00:00,134.60897296,3.56834339401,19.1244657966,0.0,48.2474882111,63.6602354638,2.19002071388,0.0,2.19002071388
 03/31  14:00:00,132.933886426,3.63272037928,20.9170901901,0.0,48.2474882111,60.1281475517,2.1888022573,0.0,2.1888022573
 03/31  15:00:00,134.528495223,3.65506144808,22.4893579177,0.0,48.2474882111,60.1281475517,2.18837829964,0.0,2.18837829964
 03/31  16:00:00,139.960196778,3.988413208,24.6978176031,0.0,48.2474882111,63.0180376616,2.18925392788,0.0,2.18925392788
 03/31  17:00:00,127.797842364,3.90584451146,23.562945539,0.0,37.5258241642,62.7947880557,1.10389267041,0.0,1.10389267041
 03/31  18:00:00,85.2081316151,3.19806930922,19.1145414956,0.0647416449342,26.8041601173,36.0181789539,1.10358486467,0.0,1.10358486467
 03/31  19:00:00,90.0959803322,3.10095995668,16.3027551021,0.560943983625,26.8041601173,33.4493877451,1.10347920735,0.0,1.10347920735
 03/31  20:00:00,78.4920523853,3.10095995668,14.9110464319,1.49655411058,16.0824960704,28.0885557216,1.10345918633,0.0,1.10345918633
 03/31  21:00:00,78.1067053409,3.10095995668,14.5315717219,2.77507738065,16.0824960704,26.8041601173,1.10309968649,0.0,1.10309968649
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298163899,0.0,1.10298163899
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298232404,0.0,1.10298232404
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298273272,0.0,1.10298273272
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  06:00:00,83.7264888568,3.13112919253,16.9901702493,24.4559225369,5.36083202345,21.4433280938,1.10306879515,0.0,1.10306879515
 04/01  07:00:00,59.5276067991,3.10095995668,3.950794086,20.5256701275,5.36083202345,26.5809105114,0.02,0.0,0.02
 04/01  08:00:00,78.1158617785,3.10095995668,7.10387533217,9.79888154559,26.8041601173,31.2995447326,1.10339808393,0.0,1.10339808393
 04/01  09:00:00,80.5004516074,3.10095995668,11.7991046678,5.2405497312,26.8041601173,33.5472370403,1.10360853984,0.0,1.10360853984
 04/01  10:00:00,80.6590045334,3.10095995668,14.7966415062,3.36486252209,26.8041601173,32.583940337,1.10360380508,0.0,1.10360380508
 04/01  11:00:00,83.9552688183,3.10095995668,16.5837101959,2.62636580972,26.8041601173,34.8316326447,2.18721473976,0.0,2.18721473976
 04/01  12:00:00,84.8195295781,3.13530805537,19.5569850434,1.76739922765,26.8041601173,33.5472370403,1.10356863456,0.0,1.10356863456
 04/01  13:00:00,83.5696276751,3.21096122705,21.4513736594,1.11624674572,26.8041601173,30.9784458315,1.10354104127,0.0,1.10354104127
 04/01  14:00:00,54.1040165385,3.14316953567,21.1264689492,0.452986633391,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/01  15:00:00,52.5681185576,3.10970495971,20.9972978282,0.364119953933,8.04124803518,20.0473076865,1.10334585108,0.0,1.10334585108
 04/01  16:00:00,52.8053374856,3.10095995668,20.4919838667,0.79429894528,8.04124803518,20.3684065876,1.10336651645,0.0,1.10336651645
 04/01  17:00:00,45.2385204745,3.10095995668,18.4634289394,2.97618599559,2.68041601173,18.0090894769,1.10306525784,0.0,1.10306525784
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305602292,0.0,1.10305602292
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312632356,0.0,1.10312632356
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298172922,0.0,1.10298172922
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293929951,0.0,1.10293929951
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294214122,0.0,1.10294214122
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029762901,0.0,1.1029762901
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293730426,0.0,1.10293730426
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302298246,0.0,1.10302298246
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312970785,0.0,1.10312970785
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102944645,0.0,1.102944645
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293931973,0.0,1.10293931973
 04/02  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030051445,0.0,1.1030051445
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294356874,0.0,1.10294356874
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298107193,0.0,1.10298107193
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298147942,0.0,1.10298147942
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  06:00:00,139.786869484,3.10095995668,12.3958593866,85.1407832626,5.36083202345,21.4433280938,1.10313957331,0.0,1.10313957331
 04/03  07:00:00,115.489604819,3.10095995668,0.0,63.6159190659,16.0824960704,32.6817896323,17.1531185375,16.0495767216,1.10354181587
 04/03  08:00:00,153.697036046,3.10349592202,0.141519835118,31.7927795973,48.2474882111,70.4033123869,6.54584220774,4.35752693685,2.18831527088
 04/03  09:00:00,135.905551239,3.10095995668,2.92398296626,19.5699390526,48.2474882111,62.0547409583,1.10434915798,0.0,1.10434915798
 04/03  10:00:00,127.985838617,3.10095995668,5.31758442085,11.1832183828,48.2474882111,60.1281475517,2.18850980558,0.0,2.18850980558
 04/03  11:00:00,126.746968742,3.10095995668,5.45732134418,7.87801817751,48.2474882111,62.0547409583,2.18929455024,0.0,2.18929455024
 04/03  12:00:00,127.053793217,3.11288830961,5.79087566489,8.38370848574,48.2474882111,61.5103924513,3.27520892524,0.0,3.27520892524
 04/03  13:00:00,126.741587192,3.14269958537,7.09747178377,4.58525205403,48.2474882111,63.6602354638,2.18992156934,0.0,2.18992156934
 04/03  14:00:00,122.20622036,3.10095995668,8.80266299515,1.91852155121,48.2474882111,60.1281475517,2.1885730967,0.0,2.1885730967
 04/03  15:00:00,122.030396871,3.10095995668,9.89431026764,0.65105078957,48.2474882111,60.1281475517,1.10414744224,0.0,1.10414744224
 04/03  16:00:00,125.659356725,3.1715566677,10.5659846903,0.647849400175,48.2474882111,63.0180376616,2.18909158306,0.0,2.18909158306
 04/03  17:00:00,116.069888127,3.26372045879,10.6594866715,1.81762868245,37.5258241642,62.7947880557,2.18807068944,0.0,2.18807068944
 04/03  18:00:00,79.3259061565,3.10095995668,8.92971098876,4.4644560458,26.8041601173,36.0181789539,1.10360246766,0.0,1.10360246766
 04/03  19:00:00,91.1357483946,3.10095995668,7.49472380039,10.4087433477,26.8041601173,33.4493877451,1.10334576142,0.0,1.10334576142
 04/03  20:00:00,88.4742745922,3.10095995668,5.52693311816,20.8628896313,16.0824960704,28.0885557216,1.10344564226,0.0,1.10344564226
 04/03  21:00:00,90.0161638805,3.10095995668,3.59393872601,25.6221689161,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302218057,0.0,1.10302218057
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298149242,0.0,1.10298149242
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298051617,0.0,1.10298051617
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308344254,0.0,1.10308344254
 04/04  06:00:00,118.846007483,3.10095995668,13.2112346959,63.3845459524,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  07:00:00,99.6488129318,3.10095995668,0.0,47.7751271784,16.0824960704,32.6817896323,10.2801880235,9.17673274528,1.10345527827
 04/04  08:00:00,141.517105307,3.15197652908,0.449226718197,19.2566613682,48.2474882111,70.4033123869,4.19585839527,2.00752842595,2.18832996932
 04/04  09:00:00,126.834877255,3.10095995668,1.19289021829,12.2303578162,48.2474882111,62.0547409583,2.18857043371,0.0,2.18857043371
 04/04  10:00:00,121.793642987,3.10095995668,2.21874450024,8.08986267322,48.2474882111,60.1281475517,2.18857699025,0.0,2.18857699025
 04/04  11:00:00,122.513437042,3.10355297262,2.70868151788,6.39053328848,48.2474882111,62.0547409583,2.18923254898,0.0,2.18923254898
 04/04  12:00:00,124.023921142,3.16001241543,3.56493053635,7.53265743404,48.2474882111,61.5103924513,2.19034834246,0.0,2.19034834246
 04/04  13:00:00,124.008327373,3.18198585562,3.45474471258,5.45543303602,48.2474882111,63.6602354638,3.27484375615,0.0,3.27484375615
 04/04  14:00:00,117.189084593,3.10745279781,2.43078099336,3.26677494499,48.2474882111,60.1281475517,1.10424220204,0.0,1.10424220204
 04/04  15:00:00,115.722099721,3.11724281488,2.08609631044,2.13468473909,48.2474882111,60.1281475517,2.18813914706,0.0,2.18813914706
 04/04  16:00:00,119.328767757,3.20771104888,2.24204127543,2.60504946582,48.2474882111,63.0180376616,2.1887880156,0.0,2.1887880156
 04/04  17:00:00,110.550405447,3.29944356667,2.78348818998,4.13842137605,37.5258241642,62.7947880557,1.10379403364,0.0,1.10379403364
 04/04  18:00:00,76.1257952623,3.10095995668,1.59097868186,8.60307745852,26.8041601173,36.0181789539,1.10372198564,0.0,1.10372198564
 04/04  19:00:00,89.8573148356,3.10095995668,1.28997849984,15.3350550893,26.8041601173,33.4493877451,1.1034633467,0.0,1.1034633467
 04/04  20:00:00,88.3933297501,3.10095995668,0.856254378756,25.4526235286,16.0824960704,28.0885557216,1.10348901516,0.0,1.10348901516
 04/04  21:00:00,90.4263810416,3.10095995668,0.602108566854,29.0242162364,16.0824960704,26.8041601173,1.15041374551,0.0473052341495,1.10310851136
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297990258,0.0,1.10297990258
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297791463,0.0,1.10297791463
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297841888,0.0,1.10297841888
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  06:00:00,125.257942873,3.10095995668,12.8837136609,70.1240023776,5.36083202345,21.4433280938,1.10305755127,0.0,1.10305755127
 04/05  07:00:00,101.237695057,3.10095995668,0.0,49.3640093034,16.0824960704,32.6817896323,13.8088469968,12.7053197248,1.10352727195
 04/05  08:00:00,141.925981673,3.15803071765,0.0932323725943,20.0154778908,48.2474882111,70.4033123869,7.89928614563,6.7950948214,1.10419132423
 04/05  09:00:00,127.034379089,3.10095995668,0.0,13.6227498687,48.2474882111,62.0547409583,6.45266571696,4.26439228713,2.18827342983
 04/05  10:00:00,121.122651399,3.10095995668,0.436567573699,9.20104801206,48.2474882111,60.1281475517,2.69002189189,0.501359448144,2.18866244374
 04/05  11:00:00,121.749870867,3.10517106276,1.4987911332,6.83523940741,48.2474882111,62.0547409583,2.18919827709,0.0,2.18919827709
 04/05  12:00:00,123.276686031,3.16295306887,2.33240652335,8.01500568257,48.2474882111,61.5103924513,3.27509573876,0.0,3.27509573876
 04/05  13:00:00,124.382109549,3.18486872934,3.7719149283,5.5091621221,48.2474882111,63.6602354638,2.18980600667,0.0,2.18980600667
 04/05  14:00:00,118.703562309,3.11086062399,5.08558795724,2.12303787058,48.2474882111,60.1281475517,2.18827329445,0.0,2.18827329445
 04/05  15:00:00,118.219564989,3.12332437273,6.23532798171,0.47683677796,48.2474882111,60.1281475517,1.10413524173,0.0,1.10413524173
 04/05  16:00:00,122.499414526,3.21883971044,7.55563598411,0.450972864232,48.2474882111,63.0180376616,2.18860558396,0.0,2.18860558396
 04/05  17:00:00,113.112612069,3.31611108766,7.94587782854,1.52157083854,37.5258241642,62.7947880557,2.18767707781,0.0,2.18767707781
 04/05  18:00:00,76.28634845,3.10095995668,6.35663042782,3.99797890028,26.8041601173,36.0181789539,1.1036434907,0.0,1.1036434907
 04/05  19:00:00,85.7662259813,3.10095995668,4.65043680995,7.88350792492,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/05  20:00:00,84.0053706273,3.10095995668,2.42178868096,19.4991301035,16.0824960704,28.0885557216,1.10345638729,0.0,1.10345638729
 04/05  21:00:00,86.973785689,3.10095995668,1.19277879973,24.9809506509,16.0824960704,26.8041601173,1.10325301261,0.0,1.10325301261
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297898796,0.0,1.10297898796
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297906147,0.0,1.10297906147
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297942758,0.0,1.10297942758
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310388758,0.0,1.10310388758
 04/06  06:00:00,120.245402363,3.10095995668,13.0379434752,64.9572320533,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,98.7534313838,3.10095995668,0.0,46.8797456304,16.0824960704,32.6817896323,16.8583863375,15.7548827856,1.10350355189
 04/06  08:00:00,140.193857729,3.16556999499,0.291400015966,18.0776470259,48.2474882111,70.4033123869,7.49239650309,5.3039930317,2.18840347139
 04/06  09:00:00,124.939555223,3.10095995668,0.548284130471,10.9796418728,48.2474882111,62.0547409583,1.59274529898,0.48857241377,1.10417288521
 04/06  10:00:00,120.347897382,3.10095995668,2.0948929003,6.767968668,48.2474882111,60.1281475517,2.18862481086,0.0,2.18862481086
 04/06  11:00:00,121.990012485,3.11087346876,3.62835368272,4.94011607035,48.2474882111,62.0547409583,2.18895485309,0.0,2.18895485309
 04/06  12:00:00,123.002131086,3.17409373229,5.01908890726,5.04262769035,48.2474882111,61.5103924513,3.27490654993,0.0,3.27490654993
 04/06  13:00:00,123.633790144,3.20023583056,6.25347529572,2.26391524905,48.2474882111,63.6602354638,2.18992686016,0.0,2.18992686016
 04/06  14:00:00,118.743293734,3.13001245433,6.87059534162,0.358610080766,48.2474882111,60.1281475517,2.1885613019,0.0,2.1885613019
 04/06  15:00:00,119.262361024,3.13978154486,7.73850362189,0.0,48.2474882111,60.1281475517,1.10413345998,0.0,1.10413345998
 04/06  16:00:00,123.262768028,3.23784485805,8.75095720318,0.0,48.2474882111,63.0180376616,2.18903436873,0.0,2.18903436873
 04/06  17:00:00,113.087144269,3.33579115404,9.22384733079,0.198453470512,37.5258241642,62.7947880557,2.18800013045,0.0,2.18800013045
 04/06  18:00:00,75.5381662215,3.10095995668,7.32565661399,2.28077048556,26.8041601173,36.0181789539,1.10356479973,0.0,1.10356479973
 04/06  19:00:00,83.033107177,3.10095995668,5.15217667521,4.64864925533,26.8041601173,33.4493877451,1.10339252452,0.0,1.10339252452
 04/06  20:00:00,79.5883349863,3.10095995668,2.34700484823,15.1568782953,16.0824960704,28.0885557216,1.10349788441,0.0,1.10349788441
 04/06  21:00:00,83.0990273236,3.10095995668,0.785120700717,21.5138503845,16.0824960704,26.8041601173,0.419622686806,0.399622686806,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298032842,0.0,1.10298032842
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297945619,0.0,1.10297945619
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297847266,0.0,1.10297847266
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309258072,0.0,1.10309258072
 04/07  06:00:00,118.42972447,3.10095995668,13.2922964783,62.8872011574,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,100.996520151,3.10095995668,0.0,49.1228343973,16.0824960704,32.6817896323,13.6090177687,12.5055021062,1.1035156625
 04/07  08:00:00,147.104131346,3.16220340456,2.14175765505,23.1409295944,48.2474882111,70.4033123869,2.55590209191,0.367807588317,2.18809450359
 04/07  09:00:00,133.736699138,3.10095995668,4.03596997198,16.2890999455,48.2474882111,62.0547409583,2.1886114879,0.0,2.1886114879
 04/07  10:00:00,127.574344723,3.10095995668,6.10166191617,9.98764699356,48.2474882111,60.1281475517,1.1042104697,0.0,1.1042104697
 04/07  11:00:00,126.458622437,3.10421965845,8.05386096466,4.9898725501,48.2474882111,62.0547409583,3.27382178972,0.0,3.27382178972
 04/07  12:00:00,127.484473356,3.1645968613,9.79488838366,4.75866735428,48.2474882111,61.5103924513,2.19002212533,0.0,2.19002212533
 04/07  13:00:00,129.275979781,3.19275993391,12.7940468877,1.37300919059,48.2474882111,63.6602354638,2.18990968781,0.0,2.18990968781
 04/07  14:00:00,126.020624994,3.12160874581,14.1759470558,0.338993335345,48.2474882111,60.1281475517,2.18865448582,0.0,2.18865448582
 04/07  15:00:00,126.043358104,3.13509207043,14.5241901765,0.0,48.2474882111,60.1281475517,2.18817887916,0.0,2.18817887916
 04/07  16:00:00,129.903576766,3.2261536521,15.2534351188,0.150022028764,48.2474882111,63.0180376616,2.18896571099,0.0,2.18896571099
 04/07  17:00:00,119.987194244,3.31006963291,14.7233443306,1.62472796607,37.5258241642,62.7947880557,1.10375546053,0.0,1.10375546053
 04/07  18:00:00,82.6988269697,3.10095995668,12.4621923238,4.304895524,26.8041601173,36.0181789539,1.10356493204,0.0,1.10356493204
 04/07  19:00:00,91.9859309791,3.10095995668,10.9590740725,7.79457566008,26.8041601173,33.4493877451,1.10340839055,0.0,1.10340839055
 04/07  20:00:00,86.4429210669,3.10095995668,9.68942843974,14.6690407844,16.0824960704,28.0885557216,1.10341473672,0.0,1.10341473672
 04/07  21:00:00,87.7369727862,3.10095995668,8.83164878836,18.1052677595,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303224533,0.0,1.10303224533
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297612364,0.0,1.10297612364
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297643829,0.0,1.10297643829
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303573187,0.0,1.10303573187
 04/08  06:00:00,88.8131677527,3.10095995668,15.8004230475,33.2298512039,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/08  07:00:00,74.9621228167,3.10095995668,8.11728488571,31.7936953453,5.36083202345,26.5809105114,1.10314965411,0.0,1.10314965411
 04/08  08:00:00,93.627617248,3.10095995668,10.679891028,21.7346213193,26.8041601173,31.2995447326,1.10335787687,0.0,1.10335787687
 04/08  09:00:00,93.6591735425,3.10095995668,13.3610123909,16.8373639432,26.8041601173,33.5472370403,1.10365347613,0.0,1.10365347613
 04/08  10:00:00,91.8398128359,3.10095995668,15.8155538891,13.5267584418,26.8041601173,32.583940337,1.10348785429,0.0,1.10348785429
 04/08  11:00:00,93.7056874216,3.10095995668,16.9835977182,11.9768968907,26.8041601173,34.8316326447,1.10367219774,0.0,1.10367219774
 04/08  12:00:00,92.1567900455,3.10095995668,17.1952064153,11.5007864218,26.8041601173,33.5472370403,1.10352653693,0.0,1.10352653693
 04/08  13:00:00,89.8100882403,3.10095995668,17.5015468755,11.4165353652,26.8041601173,30.9784458315,1.10350113409,0.0,1.10350113409
 04/08  14:00:00,71.2874128123,3.10095995668,17.9335990318,20.8714624037,8.04124803518,21.3317032909,1.1034068676,0.0,1.1034068676
 04/08  15:00:00,73.8332781391,3.10095995668,18.2346261167,24.40069625,8.04124803518,20.0473076865,1.10328941848,0.0,1.10328941848
 04/08  16:00:00,75.3645473295,3.10095995668,18.302242735,25.5432499209,8.04124803518,20.3684065876,1.10334737245,0.0,1.10334737245
 04/08  17:00:00,72.4820886847,3.10095995668,18.3127061169,30.3704770284,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305949557,0.0,1.10305949557
 04/08  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306141762,0.0,1.10306141762
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029775735,0.0,1.1029775735
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029770751,0.0,1.1029770751
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293827284,0.0,1.10293827284
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305425876,0.0,1.10305425876
 04/09  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297284695,0.0,1.10297284695
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294010476,0.0,1.10294010476
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301307422,0.0,1.10301307422
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301768374,0.0,1.10301768374
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293469986,0.0,1.10293469986
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294053888,0.0,1.10294053888
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294334891,0.0,1.10294334891
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293873379,0.0,1.10293873379
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297678135,0.0,1.10297678135
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309858994,0.0,1.10309858994
 04/10  06:00:00,146.011309796,3.10095995668,12.5296336875,93.6987826076,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,116.098371345,3.10095995668,0.0,64.2246855918,16.0824960704,32.6817896323,11.8813194935,10.777790838,1.10352865551
 04/10  08:00:00,149.599963755,3.10095995668,1.56317777232,26.276585334,48.2474882111,70.4033123869,2.72220818591,0.533948224025,2.18825996188
 04/10  09:00:00,134.517852582,3.10095995668,5.09534298292,16.0108803788,48.2474882111,62.0547409583,2.18858941136,0.0,2.18858941136
 04/10  10:00:00,128.426274527,3.10095995668,7.81760276815,9.12363594548,48.2474882111,60.1281475517,1.10443739648,0.0,1.10443739648
 04/10  11:00:00,128.769702029,3.10095995668,9.99636171485,5.36171109366,48.2474882111,62.0547409583,2.18923473536,0.0,2.18923473536
 04/10  12:00:00,130.741625526,3.11235617318,11.9611369189,5.90181167731,48.2474882111,61.5103924513,3.27487887805,0.0,3.27487887805
 04/10  13:00:00,131.718573734,3.14588112697,14.3662663784,2.29026246015,48.2474882111,63.6602354638,2.18974998638,0.0,2.18974998638
 04/10  14:00:00,127.637870804,3.10987214858,15.844974504,0.298948294357,48.2474882111,60.1281475517,2.18869312684,0.0,2.18869312684
 04/10  15:00:00,127.880586069,3.10384346407,16.3926667481,0.0,48.2474882111,60.1281475517,2.1879861823,0.0,2.1879861823
 04/10  16:00:00,132.125909036,3.19473224029,17.6572108289,0.0,48.2474882111,63.0180376616,1.10465116521,0.0,1.10465116521
 04/10  17:00:00,121.905918492,3.32468662977,18.2419585776,0.0102209704636,37.5258241642,62.7947880557,2.18804484251,0.0,2.18804484251
 04/10  18:00:00,82.5172325968,3.10208490405,15.0974626913,1.48690583621,26.8041601173,36.0181789539,1.10357932635,0.0,1.10357932635
 04/10  19:00:00,88.4672156603,3.10095995668,12.0689890073,3.16594540648,26.8041601173,33.4493877451,1.10339728945,0.0,1.10339728945
 04/10  20:00:00,82.2844355664,3.10095995668,9.35878109499,10.8412026287,16.0824960704,28.0885557216,1.10340555563,0.0,1.10340555563
 04/10  21:00:00,86.0631424296,3.10095995668,9.15027742116,16.1128087701,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297838931,0.0,1.10297838931
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297676972,0.0,1.10297676972
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029760947,0.0,1.1029760947
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030850954,0.0,1.1030850954
 04/11  06:00:00,93.5929414031,3.10095995668,14.300794625,39.5092532767,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,87.9715029703,3.10095995668,7.15710129592,28.940715921,16.0824960704,32.6817896323,1.10349302797,0.0,1.10349302797
 04/11  08:00:00,140.450266198,3.17953463889,12.0274595922,6.58403127489,48.2474882111,70.4033123869,2.18824492893,0.0,2.18824492893
 04/11  09:00:00,132.205280381,3.10095995668,15.221875019,3.57177614194,48.2474882111,62.0547409583,2.18847297041,0.0,2.18847297041
 04/11  10:00:00,130.32185927,3.10095995668,17.5131703583,1.32365309817,48.2474882111,60.1281475517,1.10437292308,0.0,1.10437292308
 04/11  11:00:00,133.60735297,3.1203461286,19.6239580542,0.552379523626,48.2474882111,62.0547409583,2.18909768414,0.0,2.18909768414
 04/11  12:00:00,134.811947477,3.20811741576,21.4257176561,0.411791648743,48.2474882111,61.5103924513,3.27500272394,0.0,3.27500272394
 04/11  13:00:00,138.048448176,3.35923602613,22.7730483808,0.0,48.2474882111,63.6602354638,2.1899230525,0.0,2.1899230525
 04/11  14:00:00,135.77167458,3.33004392117,24.0575548024,0.0,48.2474882111,60.1281475517,2.18852873681,0.0,2.18852873681
 04/11  15:00:00,137.043528711,3.33303175918,25.3264210952,0.0,48.2474882111,60.1281475517,1.10410325134,0.0,1.10410325134
 04/11  16:00:00,141.227694869,3.51382678283,26.4399021192,0.0,48.2474882111,63.0180376616,2.18892322242,0.0,2.18892322242
 04/11  17:00:00,130.307032766,3.62114023566,26.3568402161,0.0,37.5258241642,62.7947880557,2.18786749528,0.0,2.18786749528
 04/11  18:00:00,89.1478407526,3.16613785312,23.1509237342,0.0,26.8041601173,36.0181789539,1.10361847098,0.0,1.10361847098
 04/11  19:00:00,94.6382891819,3.10095995668,21.3619480661,0.0440598693636,26.8041601173,33.4493877451,1.10333091999,0.0,1.10333091999
 04/11  20:00:00,82.642482199,3.10095995668,19.52292385,1.03510650623,16.0824960704,28.0885557216,1.10342320603,0.0,1.10342320603
 04/11  21:00:00,81.1782117974,3.10095995668,17.320945832,3.05720972703,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297416014,0.0,1.10297416014
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297335099,0.0,1.10297335099
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297359024,0.0,1.10297359024
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309817863,0.0,1.10309817863
 04/12  06:00:00,73.1032521152,3.10912638,20.5833083057,12.7288838848,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  07:00:00,76.5335946459,3.10095995668,15.7519809286,8.90792796392,16.0824960704,32.6817896323,1.10354320411,0.0,1.10354320411
 04/12  08:00:00,142.493113952,3.24172958223,19.1407144956,1.45142918255,48.2474882111,70.4033123869,2.18839967768,0.0,2.18839967768
 04/12  09:00:00,133.338702725,3.12109242875,19.4596324584,0.447308574758,48.2474882111,62.0547409583,1.10417054378,0.0,1.10417054378
 04/12  10:00:00,132.141984948,3.1023050279,20.646746161,0.00885790253884,48.2474882111,60.1281475517,2.18857338851,0.0,2.18857338851
 04/12  11:00:00,136.701363607,3.18170335714,23.2089909864,0.0,48.2474882111,62.0547409583,2.18877468294,0.0,2.18877468294
 04/12  12:00:00,138.11000191,3.28208064942,25.0616005045,0.0,48.2474882111,61.5103924513,3.27493790829,0.0,3.27493790829
 04/12  13:00:00,143.096128431,3.4498883479,27.7300763145,0.0,48.2474882111,63.6602354638,2.18995889318,0.0,2.18995889318
 04/12  14:00:00,141.843954491,3.42285398192,30.0370246522,0.0,48.2474882111,60.1281475517,2.18838504254,0.0,2.18838504254
 04/12  15:00:00,145.29361905,3.5259109464,33.3836322468,0.0,48.2474882111,60.1281475517,1.10416658719,0.0,1.10416658719
 04/12  16:00:00,151.952766589,3.85152216245,36.8272784596,0.0,48.2474882111,63.0180376616,2.18861121458,0.0,2.18861121458
 04/12  17:00:00,139.538995763,3.83128917763,35.3786542709,0.0,37.5258241642,62.7947880557,2.18763849771,0.0,2.18763849771
 04/12  18:00:00,96.0309824062,3.1992997435,30.0009034975,0.0,26.8041601173,36.0181789539,1.10360910842,0.0,1.10360910842
 04/12  19:00:00,98.5748907122,3.10095995668,27.809942799,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/12  20:00:00,87.6697589127,3.10095995668,25.367174118,0.218132951844,16.0824960704,28.0885557216,1.10343273078,0.0,1.10343273078
 04/12  21:00:00,85.1033817025,3.10095995668,23.5338505939,0.769474870225,16.0824960704,26.8041601173,1.10312326549,0.0,1.10312326549
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297498337,0.0,1.10297498337
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297418609,0.0,1.10297418609
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297391904,0.0,1.10297391904
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  06:00:00,69.0372830719,3.20535865317,23.7215981025,5.42839277152,5.36083202345,21.4433280938,1.10313578967,0.0,1.10313578967
 04/13  07:00:00,75.3053686437,3.10095995668,18.5409300951,4.8907527952,16.0824960704,32.6817896323,1.10352087073,0.0,1.10352087073
 04/13  08:00:00,144.135036915,3.28100134696,21.8306008834,0.364193992489,48.2474882111,70.4033123869,1.10417179868,0.0,1.10417179868
 04/13  09:00:00,138.078819029,3.22721325634,24.5409365089,0.0,48.2474882111,62.0547409583,2.18852497052,0.0,2.18852497052
 04/13  10:00:00,139.058812851,3.31130190455,27.3634350891,0.0,48.2474882111,60.1281475517,2.18871422374,0.0,2.18871422374
 04/13  11:00:00,143.479184267,3.51203184468,29.6564831588,0.0,48.2474882111,62.0547409583,2.18915761102,0.0,2.18915761102
 04/13  12:00:00,144.222624745,3.59731361233,30.8589903766,0.0,48.2474882111,61.5103924513,2.19002565937,0.0,2.19002565937
 04/13  13:00:00,150.506033752,4.09865836056,34.4912116227,0.0,48.2474882111,63.6602354638,3.27497531885,0.0,3.27497531885
