Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/13  14:00:00,149.210570937,4.21800759498,36.6084874849,0.0,48.2474882111,60.1281475517,1.10416300598,0.0,1.10416300598
 04/13  15:00:00,151.671041034,4.41422789158,38.8727372851,0.0,48.2474882111,60.1281475517,2.18813064181,0.0,2.18813064181
 04/13  16:00:00,157.846259761,4.75810677613,41.8141870176,0.0,48.2474882111,63.0180376616,2.18888719269,0.0,2.18888719269
 04/13  17:00:00,143.946135619,4.24251995963,39.3745633449,0.0,37.5258241642,62.7947880557,1.10382272202,0.0,1.10382272202
 04/13  18:00:00,98.7288541112,3.27893643602,32.6191385099,0.0,26.8041601173,36.0181789539,1.10364475639,0.0,1.10364475639
 04/13  19:00:00,101.501289536,3.18848114203,30.6488204374,0.0,26.8041601173,33.4493877451,1.1034243617,0.0,1.1034243617
 04/13  20:00:00,90.9011477354,3.10095995668,28.8166958926,0.0,16.0824960704,28.0885557216,1.10347283655,0.0,1.10347283655
 04/13  21:00:00,89.2192107167,3.10095995668,28.2114049828,0.207749495501,16.0824960704,26.8041601173,1.10309629341,0.0,1.10309629341
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029749794,0.0,1.1029749794
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029742376,0.0,1.1029742376
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297406398,0.0,1.10297406398
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  06:00:00,68.4137966145,3.37495091389,27.0793779404,1.27753421553,5.36083202345,21.4433280938,1.10305088239,0.0,1.10305088239
 04/14  07:00:00,77.9408217913,3.10095995668,25.124605244,0.94253079383,16.0824960704,32.6817896323,1.10354971337,0.0,1.10354971337
 04/14  08:00:00,149.746418987,3.39073267593,27.689383943,0.00706167618185,48.2474882111,70.4033123869,1.10414846597,0.0,1.10414846597
 04/14  09:00:00,141.964995575,3.3553283723,28.2989979394,0.0,48.2474882111,62.0547409583,2.18856362322,0.0,2.18856362322
 04/14  10:00:00,140.764726057,3.39527425938,28.9853759404,0.0,48.2474882111,60.1281475517,2.18871175673,0.0,2.18871175673
 04/14  11:00:00,146.128842782,3.75970015664,32.0584733616,0.0,48.2474882111,62.0547409583,2.18925270587,0.0,2.18925270587
 04/14  12:00:00,149.737565394,3.89435717875,36.0768874586,0.0,48.2474882111,61.5103924513,2.18984263811,0.0,2.18984263811
 04/14  13:00:00,157.735979637,4.56319524483,41.2566206232,0.0,48.2474882111,63.6602354638,3.27449366736,0.0,3.27449366736
 04/14  14:00:00,155.122939435,4.622192808,42.1166707705,0.0,48.2474882111,60.1281475517,1.10410206064,0.0,1.10410206064
 04/14  15:00:00,157.350131607,4.91021903478,44.0558367157,0.0,48.2474882111,60.1281475517,2.18820553097,0.0,2.18820553097
 04/14  16:00:00,162.091430269,5.29847705633,45.5189872458,0.0,48.2474882111,63.0180376616,2.18890536513,0.0,2.18890536513
 04/14  17:00:00,143.31726624,4.70630981761,38.281904108,0.0,37.5258241642,62.7947880557,1.10371969273,0.0,1.10371969273
 04/14  18:00:00,95.2431270637,3.47809882703,28.9342490714,0.0,26.8041601173,36.0181789539,1.10363717375,0.0,1.10363717375
 04/14  19:00:00,97.5568714829,3.23849467879,26.6543888477,0.0,26.8041601173,33.4493877451,1.10336649337,0.0,1.10336649337
 04/14  20:00:00,86.9652735031,3.11055624961,24.7473359792,0.123889388224,16.0824960704,28.0885557216,1.10344710123,0.0,1.10344710123
 04/14  21:00:00,84.7030847186,3.10095995668,23.3115931747,0.591435305546,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301201176,0.0,1.10301201176
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297415564,0.0,1.10297415564
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297362577,0.0,1.10297362577
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309322885,0.0,1.10309322885
 04/15  06:00:00,66.493398159,3.2577182546,23.9456030742,2.60814328548,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/15  07:00:00,58.7765193338,3.10095995668,21.5211245028,2.20425224533,5.36083202345,26.5809105114,1.10319394489,0.0,1.10319394489
 04/15  08:00:00,85.2466717181,3.11818956415,22.9185101042,1.0978271057,26.8041601173,31.2995447326,1.10333890468,0.0,1.10333890468
 04/15  09:00:00,90.3698248621,3.19158671108,26.2734287228,0.544972176532,26.8041601173,33.5472370403,1.10363670894,0.0,1.10363670894
 04/15  10:00:00,92.4028990438,3.20038242375,29.6736020484,0.132374023303,26.8041601173,32.583940337,1.10355831984,0.0,1.10355831984
 04/15  11:00:00,95.5320093359,3.16517097489,30.7226055049,0.0,26.8041601173,34.8316326447,1.10363932851,0.0,1.10363932851
 04/15  12:00:00,96.8290490189,3.19824270889,33.2709690584,0.0,26.8041601173,33.5472370403,1.1035753875,0.0,1.1035753875
 04/15  13:00:00,99.6264850756,3.35691997448,38.4785190582,0.0,26.8041601173,30.9784458315,1.10353316626,0.0,1.10353316626
 04/15  14:00:00,70.7909496754,3.31233209025,38.097226165,0.0,8.04124803518,21.3317032909,1.10332049732,0.0,1.10332049732
 04/15  15:00:00,66.9063185998,3.26066029462,35.5486624895,0.0,8.04124803518,20.0473076865,1.10326078113,0.0,1.10326078113
 04/15  16:00:00,67.6798534278,3.30030838303,35.9614503279,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 04/15  17:00:00,59.9969591789,3.28818377426,36.0108298218,0.0,2.68041601173,18.0090894769,1.10305653653,0.0,1.10305653653
 04/15  18:00:00,37.3571995741,1.78590487346,16.7999425245,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  19:00:00,31.4842463863,0.525761886047,4.78513232404,0.0,2.68041601173,16.0824960704,1.10310832395,0.0,1.10310832395
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311472849,0.0,1.10311472849
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10280961968,0.0,1.10280961968
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293482588,0.0,1.10293482588
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292770363,0.0,1.10292770363
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649499,0.0,1.10293649499
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293284837,0.0,1.10293284837
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301170503,0.0,1.10301170503
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  13:00:00,32.955237381,1.06190643858,13.1219787663,0.0,2.68041601173,16.0824960704,1.10318828413,0.0,1.10318828413
 04/16  14:00:00,31.0965193944,0.993189209311,11.3319780089,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,30.6508252482,0.978605568615,10.9008675034,0.0,2.68041601173,16.0824960704,1.10299179019,0.0,1.10299179019
 04/16  16:00:00,34.9683144274,1.40284901072,14.7941132405,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,22.2824160644,0.34358614637,3.16747774185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293666745,0.0,1.10293666745
 04/16  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299470614,0.0,1.10299470614
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292933617,0.0,1.10292933617
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297065151,0.0,1.10297065151
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297169247,0.0,1.10297169247
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  06:00:00,66.3576246317,3.29396921686,26.918792447,1.9302627565,5.36083202345,21.4433280938,1.1030984498,0.0,1.1030984498
 04/17  07:00:00,78.2450318712,3.10095995668,25.0912529276,1.28009319014,16.0824960704,32.6817896323,1.10353699138,0.0,1.10353699138
 04/17  08:00:00,153.037725426,3.42406011264,30.8887474374,0.0656771840714,48.2474882111,70.4033123869,1.10416047689,0.0,1.10416047689
 04/17  09:00:00,147.957998012,3.52851985894,34.1188088898,0.0,48.2474882111,62.0547409583,2.18847049298,0.0,2.18847049298
 04/17  10:00:00,147.719669235,3.6248862895,35.7107070889,0.0,48.2474882111,60.1281475517,2.18862102922,0.0,2.18862102922
 04/17  11:00:00,156.254872662,3.97436047626,41.9698429222,0.0,48.2474882111,62.0547409583,2.18937311966,0.0,2.18937311966
 04/17  12:00:00,159.498029702,3.78569754208,45.946011403,0.0,48.2474882111,61.5103924513,2.18991981361,0.0,2.18991981361
 04/17  13:00:00,169.008324151,4.57345832989,52.5187020521,0.0,48.2474882111,63.6602354638,3.27454987246,0.0,3.27454987246
 04/17  14:00:00,167.892886979,4.74075441873,54.7680567029,0.0,48.2474882111,60.1281475517,1.10411319439,0.0,1.10411319439
 04/17  15:00:00,170.327133708,5.0680801228,56.874977728,0.0,48.2474882111,60.1281475517,2.18820414382,0.0,2.18820414382
 04/17  16:00:00,172.966510049,5.23126450349,56.4612795789,0.0,48.2474882111,63.0180376616,2.18886541838,0.0,2.18886541838
 04/17  17:00:00,157.300680309,4.86853635516,52.1030916403,0.0,37.5258241642,62.7947880557,1.10369808643,0.0,1.10369808643
 04/17  18:00:00,106.991545058,3.49682725337,40.6639386394,0.0,26.8041601173,36.0181789539,1.1036116111,0.0,1.1036116111
 04/17  19:00:00,107.176782956,3.29947120464,36.2133237949,0.0,26.8041601173,33.4493877451,1.10334038235,0.0,1.10334038235
 04/17  20:00:00,94.5822025757,3.13010199142,32.4686086982,0.0,16.0824960704,28.0885557216,1.10341596595,0.0,1.10341596595
 04/17  21:00:00,92.3152198009,3.10124765937,31.4875337606,0.0273420992479,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297027245,0.0,1.10297027245
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297028568,0.0,1.10297028568
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297089093,0.0,1.10297089093
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307566431,0.0,1.10307566431
 04/18  06:00:00,67.4805534396,3.40649368555,28.7741973953,1.08526214734,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,79.4333093605,3.10095995668,26.7030390033,0.856584603742,16.0824960704,32.6817896323,1.10346156885,0.0,1.10346156885
 04/18  08:00:00,156.77371138,3.80888957107,34.3055811166,0.0,48.2474882111,70.4033123869,2.18831194719,0.0,2.18831194719
 04/18  09:00:00,154.854651526,4.12638744393,40.4175948191,0.0,48.2474882111,62.0547409583,1.10417881409,0.0,1.10417881409
 04/18  10:00:00,155.815006322,4.36741680504,43.0635136599,0.0,48.2474882111,60.1281475517,2.18854297254,0.0,2.18854297254
 04/18  11:00:00,159.663016163,4.63805324264,44.7142936569,0.0,48.2474882111,62.0547409583,2.18914239517,0.0,2.18914239517
 04/18  12:00:00,158.525092693,4.39998327012,44.358788666,0.0,48.2474882111,61.5103924513,3.27462675822,0.0,3.27462675822
 04/18  13:00:00,166.484358438,5.11494495318,49.4532497163,0.0,48.2474882111,63.6602354638,2.1896721885,0.0,2.1896721885
 04/18  14:00:00,164.621125612,5.19998827691,51.0370614779,0.0,48.2474882111,60.1281475517,2.18807983512,0.0,2.18807983512
 04/18  15:00:00,166.427569318,5.52325419383,52.5202392673,0.0,48.2474882111,60.1281475517,1.10399270603,0.0,1.10399270603
 04/18  16:00:00,172.575667317,5.90860979534,55.3930915552,0.0,48.2474882111,63.0180376616,2.18889830849,0.0,2.18889830849
 04/18  17:00:00,158.796315411,5.29517102702,53.1720920704,0.0,37.5258241642,62.7947880557,1.10381710796,0.0,1.10381710796
 04/18  18:00:00,110.029220114,3.8680896104,43.3303513388,0.0,26.8041601173,36.0181789539,1.10363135213,0.0,1.10363135213
 04/18  19:00:00,108.454607323,3.43705297365,37.3535663928,0.0,26.8041601173,33.4493877451,1.10340083534,0.0,1.10340083534
 04/18  20:00:00,95.272113477,3.16634894277,33.1222726481,0.0,16.0824960704,28.0885557216,1.10344654885,0.0,1.10344654885
 04/18  21:00:00,92.7041163752,3.11545294287,31.8811826185,0.00838453202051,16.0824960704,26.8041601173,1.10308298114,0.0,1.10308298114
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297004211,0.0,1.10297004211
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297050638,0.0,1.10297050638
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029708974,0.0,1.1029708974
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  06:00:00,68.4134433643,3.51004857122,29.7927869665,0.896007615248,5.36083202345,21.4433280938,1.10304729949,0.0,1.10304729949
 04/19  07:00:00,80.4633579039,3.10095995668,27.5728373218,1.01683482872,16.0824960704,32.6817896323,1.1034819736,0.0,1.1034819736
 04/19  08:00:00,156.168846787,3.61593761093,33.8936684844,0.0,48.2474882111,70.4033123869,1.10404408156,0.0,1.10404408156
 04/19  09:00:00,150.818109782,3.69825017042,36.8091903477,0.0,48.2474882111,62.0547409583,2.18853913333,0.0,2.18853913333
 04/19  10:00:00,153.169737511,3.84603565224,40.9396260019,0.0,48.2474882111,60.1281475517,2.188398149,0.0,2.188398149
 04/19  11:00:00,160.788414276,4.31108079967,46.1666642126,0.0,48.2474882111,62.0547409583,2.18916239004,0.0,2.18916239004
 04/19  12:00:00,162.523803306,4.43661097912,48.3208715707,0.0,48.2474882111,61.5103924513,2.18976603298,0.0,2.18976603298
 04/19  13:00:00,173.977118261,5.2826267952,56.778327697,0.0,48.2474882111,63.6602354638,2.18985646084,0.0,2.18985646084
 04/19  14:00:00,175.80785845,5.65721475357,61.7665678396,0.0,48.2474882111,60.1281475517,2.18841897423,0.0,2.18841897423
 04/19  15:00:00,178.40230169,5.76215438253,64.2560714505,0.0,48.2474882111,60.1281475517,1.10402475073,0.0,1.10402475073
 04/19  16:00:00,182.916140969,5.82896269614,65.8132123064,0.0,48.2474882111,63.0180376616,2.18867977682,0.0,2.18867977682
 04/19  17:00:00,167.492193427,5.42785501489,61.7352860985,0.0,37.5258241642,62.7947880557,2.18774675014,0.0,2.18774675014
 04/19  18:00:00,112.43124353,3.77118775292,45.8292766121,0.0,26.8041601173,36.0181789539,1.10359694531,0.0,1.10359694531
 04/19  19:00:00,112.552945382,3.55101359623,41.337943829,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/19  20:00:00,100.339876489,3.24272427781,38.113660325,0.0,16.0824960704,28.0885557216,1.10339971861,0.0,1.10339971861
 04/19  21:00:00,97.122411697,3.16068365875,36.2626317565,0.0,16.0824960704,26.8041601173,1.10310835974,0.0,1.10310835974
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297020865,0.0,1.10297020865
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297017034,0.0,1.10297017034
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296997454,0.0,1.10296997454
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,65.2500140138,3.37138329735,25.957015158,1.70701534705,5.36083202345,21.4433280938,1.10310173915,0.0,1.10310173915
 04/20  07:00:00,71.7403460139,3.10095995668,18.6604270637,1.20623319679,16.0824960704,32.6817896323,1.10344420513,0.0,1.10344420513
 04/20  08:00:00,144.916711705,3.6524993828,22.5145456287,0.0904260012716,48.2474882111,70.4033123869,1.10403131043,0.0,1.10403131043
 04/20  09:00:00,137.969157219,3.74261788693,23.9158700689,0.0,48.2474882111,62.0547409583,2.18844675043,0.0,2.18844675043
 04/20  10:00:00,137.193845718,3.83839450596,24.9713753556,0.0,48.2474882111,60.1281475517,2.18856288988,0.0,2.18856288988
 04/20  11:00:00,140.263465099,4.08163603841,25.8711597968,0.0,48.2474882111,62.0547409583,2.18927241216,0.0,2.18927241216
 04/20  12:00:00,138.487086979,3.95567497167,24.7650912507,0.0,48.2474882111,61.5103924513,2.18977983264,0.0,2.18977983264
 04/20  13:00:00,144.135198453,4.53342666479,27.685608019,0.0,48.2474882111,63.6602354638,2.189623409,0.0,2.189623409
 04/20  14:00:00,141.609073835,4.55782631277,28.667171665,0.0,48.2474882111,60.1281475517,2.18857281531,0.0,2.18857281531
 04/20  15:00:00,141.943481585,4.58738231147,28.9720234168,0.0,48.2474882111,60.1281475517,2.18799452498,0.0,2.18799452498
 04/20  16:00:00,145.59218484,4.84633736626,29.4718815073,0.0,48.2474882111,63.0180376616,1.10431752342,0.0,1.10431752342
 04/20  17:00:00,132.150021033,4.47229572455,27.3486729943,0.0,37.5258241642,62.7947880557,2.18790602933,0.0,2.18790602933
 04/20  18:00:00,88.1596903976,3.36191751018,21.9669937222,0.0,26.8041601173,36.0181789539,1.10361506818,0.0,1.10361506818
 04/20  19:00:00,87.8961560786,3.21660212548,17.0155659967,0.0,26.8041601173,33.4493877451,1.10332020658,0.0,1.10332020658
 04/20  20:00:00,75.8960412592,3.10152172018,13.325046136,0.48598151684,16.0824960704,28.0885557216,1.10339557628,0.0,1.10339557628
 04/20  21:00:00,75.1350395293,3.10095995668,12.8941973918,1.44078589915,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297032866,0.0,1.10297032866
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296935857,0.0,1.10296935857
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296820407,0.0,1.10296820407
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306977017,0.0,1.10306977017
 04/21  06:00:00,62.7129556912,3.22703840918,18.4782424156,6.79307465501,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,67.7150849089,3.10095995668,10.3082239799,5.53317517565,16.0824960704,32.6817896323,1.10345764185,0.0,1.10345764185
 04/21  08:00:00,133.854025013,3.3046732044,10.7423745688,1.14773654753,48.2474882111,70.4033123869,2.18819377883,0.0,2.18819377883
 04/21  09:00:00,125.316967209,3.20811489718,11.584963835,0.2132192129,48.2474882111,62.0547409583,1.10421069907,0.0,1.10421069907
 04/21  10:00:00,124.349414863,3.21049266251,12.7548463433,0.0,48.2474882111,60.1281475517,2.18860247155,0.0,2.18860247155
 04/21  11:00:00,128.024995365,3.31753887381,14.3967872278,0.0,48.2474882111,62.0547409583,2.1889456889,0.0,2.1889456889
 04/21  12:00:00,127.103996299,3.3121000124,14.0255755302,0.0,48.2474882111,61.5103924513,2.1896478667,0.0,2.1896478667
 04/21  13:00:00,130.023346437,3.43013013023,14.6770525376,0.0,48.2474882111,63.6602354638,3.27464043004,0.0,3.27464043004
 04/21  14:00:00,127.71996039,3.36292006755,15.9729644658,0.0,48.2474882111,60.1281475517,1.10413325408,0.0,1.10413325408
 04/21  15:00:00,128.634560314,3.38688468234,16.8635997743,0.0,48.2474882111,60.1281475517,2.18821221195,0.0,2.18821221195
 04/21  16:00:00,132.523593231,3.49876667517,17.7508605887,0.0,48.2474882111,63.0180376616,2.18882182866,0.0,2.18882182866
 04/21  17:00:00,121.332755671,3.44600420379,17.5576991534,0.0,37.5258241642,62.7947880557,1.10382335329,0.0,1.10382335329
 04/21  18:00:00,81.1636935877,3.10095995668,14.3895684105,0.842386055202,26.8041601173,36.0181789539,1.10358128471,0.0,1.10358128471
 04/21  19:00:00,86.1946467916,3.10095995668,12.9229738367,2.50672504171,26.8041601173,33.4493877451,1.10331128486,0.0,1.10331128486
 04/21  20:00:00,79.7446705061,3.10095995668,12.1028185829,5.55740008042,16.0824960704,28.0885557216,1.10337729503,0.0,1.10337729503
 04/21  21:00:00,79.8765941506,3.10095995668,11.6562339265,7.42030398575,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297035825,0.0,1.10297035825
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296585104,0.0,1.10296585104
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296808312,0.0,1.10296808312
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030752461,0.0,1.1030752461
 04/22  06:00:00,68.2081818007,3.12892641137,18.3244214804,12.5402336975,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,58.7416457483,3.10095995668,15.2433976849,8.44710547775,5.36083202345,26.5809105114,1.10317466791,0.0,1.10317466791
 04/22  08:00:00,78.9893647389,3.10095995668,13.7898637576,3.98639608057,26.8041601173,31.2995447326,1.10337330326,0.0,1.10337330326
 04/22  09:00:00,80.0244813013,3.10360300476,13.3878986767,3.17314236811,26.8041601173,33.5472370403,1.10360162107,0.0,1.10360162107
 04/22  10:00:00,79.3625843149,3.10321333011,14.3090161937,2.55381424271,26.8041601173,32.583940337,1.10350579609,0.0,1.10350579609
 04/22  11:00:00,82.1510682999,3.10095995668,15.2558474484,2.15002803879,26.8041601173,34.8316326447,1.10358492767,0.0,1.10358492767
 04/22  12:00:00,82.7554781105,3.10095995668,17.8076430126,1.48703788948,26.8041601173,33.5472370403,1.10349882542,0.0,1.10349882542
 04/22  13:00:00,83.5764853777,3.11961951947,22.17392279,0.491897025327,26.8041601173,30.9784458315,1.10344262745,0.0,1.10344262745
 04/22  14:00:00,57.7901781437,3.10851260294,25.2866118694,0.0136622512529,8.04124803518,21.3317032909,0.02,0.0,0.02
 04/22  15:00:00,57.1476841104,3.10097367066,25.949714624,0.0,8.04124803518,20.0473076865,1.10332412919,0.0,1.10332412919
 04/22  16:00:00,57.0090591998,3.1076759801,25.4785876075,0.00470089528907,8.04124803518,20.3684065876,1.10331863479,0.0,1.10331863479
 04/22  17:00:00,50.3421559222,3.13569145792,25.3888845596,1.11963432188,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,26.7803868981,0.887517698777,7.1215170231,0.0,2.68041601173,16.0824960704,1.10310833167,0.0,1.10310833167
 04/22  19:00:00,30.3801153223,0.455439349191,3.7513237969,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304824428,0.0,1.10304824428
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311993595,0.0,1.10311993595
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296750114,0.0,1.10296750114
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029304439,0.0,1.1029304439
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302996588,0.0,1.10302996588
 04/23  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296791384,0.0,1.10296791384
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,22.9536512589,0.515379219555,3.66691986315,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297909802,0.0,1.10297909802
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030037353,0.0,1.1030037353
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300562171,0.0,1.10300562171
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292946295,0.0,1.10292946295
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292524388,0.0,1.10292524388
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298264837,0.0,1.10298264837
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293246661,0.0,1.10293246661
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296608369,0.0,1.10296608369
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308263087,0.0,1.10308263087
 04/24  06:00:00,71.1142466228,3.12262101563,20.4437668391,15.80059189,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,74.4854195577,3.10095995668,12.1537791987,10.4579546056,16.0824960704,32.6817896323,1.10347588385,0.0,1.10347588385
 04/24  08:00:00,137.863707601,3.20560701618,13.7724226499,2.22643724278,48.2474882111,70.4033123869,2.18828342372,0.0,2.18828342372
 04/24  09:00:00,128.321597655,3.11691464149,13.8819759655,1.01203778504,48.2474882111,62.0547409583,1.10414048251,0.0,1.10414048251
 04/24  10:00:00,125.630838065,3.10095995668,13.8365468703,0.309255381484,48.2474882111,60.1281475517,2.1884147206,0.0,2.1884147206
 04/24  11:00:00,128.438465085,3.14105541253,14.9805827988,0.00615760990253,48.2474882111,62.0547409583,2.18921485055,0.0,2.18921485055
 04/24  12:00:00,129.776513542,3.21362862885,16.7780628456,0.0185013112101,48.2474882111,61.5103924513,2.18992236796,0.0,2.18992236796
 04/24  13:00:00,132.804633287,3.26691537297,17.6215541448,0.0,48.2474882111,63.6602354638,3.27459041894,0.0,3.27459041894
 04/24  14:00:00,129.621947376,3.21803997656,18.0198315421,0.0,48.2474882111,60.1281475517,1.10401636508,0.0,1.10401636508
 04/24  15:00:00,130.911503467,3.2563027798,19.2711248305,0.0,48.2474882111,60.1281475517,2.18795788944,0.0,2.18795788944
 04/24  16:00:00,135.963188168,3.41763291412,21.2715892869,0.0,48.2474882111,63.0180376616,2.18891912712,0.0,2.18891912712
 04/24  17:00:00,124.090131943,3.42732592073,20.3337537087,0.0,37.5258241642,62.7947880557,1.10371188943,0.0,1.10371188943
 04/24  18:00:00,83.4500685814,3.10095995668,17.4164606311,0.101868828418,26.8041601173,36.0181789539,1.1036089774,0.0,1.1036089774
 04/24  19:00:00,85.4351643675,3.10095995668,16.0069009649,1.13064882282,26.8041601173,33.4493877451,1.10333105297,0.0,1.10333105297
 04/24  20:00:00,79.6501397119,3.10095995668,13.6813658322,3.88432203689,16.0824960704,28.0885557216,1.10339386776,0.0,1.10339386776
 04/24  21:00:00,78.9023911309,3.10095995668,11.128635545,6.97369934752,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296837023,0.0,1.10296837023
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296735623,0.0,1.10296735623
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296244664,0.0,1.10296244664
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307576496,0.0,1.10307576496
 04/25  06:00:00,73.3647909178,3.12239215766,16.8106519083,21.6844799738,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  07:00:00,73.400991141,3.10095995668,7.52559438075,14.0017110069,16.0824960704,32.6817896323,1.10352094081,0.0,1.10352094081
 04/25  08:00:00,136.657871363,3.23963157214,11.6898131497,3.06918594954,48.2474882111,70.4033123869,2.18820933227,0.0,2.18820933227
 04/25  09:00:00,129.187048449,3.15664202555,14.2921964222,1.42754073745,48.2474882111,62.0547409583,1.10425516469,0.0,1.10425516469
 04/25  10:00:00,129.340967937,3.16069473221,17.3128426849,0.483354662888,48.2474882111,60.1281475517,2.18840469542,0.0,2.18840469542
 04/25  11:00:00,132.996517264,3.17829920951,19.4895052051,0.0180435862203,48.2474882111,62.0547409583,2.18894813582,0.0,2.18894813582
 04/25  12:00:00,134.253207387,3.26052447795,21.2263621523,0.0,48.2474882111,61.5103924513,2.18972564567,0.0,2.18972564567
 04/25  13:00:00,137.772811125,3.39923349043,22.4574138654,0.0,48.2474882111,63.6602354638,3.27446704812,0.0,3.27446704812
 04/25  14:00:00,134.806338336,3.3374378269,23.0848246519,0.0,48.2474882111,60.1281475517,1.10406622443,0.0,1.10406622443
 04/25  15:00:00,135.828836881,3.39717568089,24.0475853436,0.0,48.2474882111,60.1281475517,2.18804942853,0.0,2.18804942853
 04/25  16:00:00,141.387152252,3.76646271319,26.346723572,0.0,48.2474882111,63.0180376616,1.10431922599,0.0,1.10431922599
 04/25  17:00:00,130.058156253,3.73445939194,25.9946445473,0.0,37.5258241642,62.7947880557,2.18788315307,0.0,2.18788315307
 04/25  18:00:00,88.825506273,3.19991209053,22.7948150172,0.0,26.8041601173,36.0181789539,1.10359303084,0.0,1.10359303084
 04/25  19:00:00,89.4126483321,3.1010425966,21.1149511123,0.0,26.8041601173,33.4493877451,1.10336830316,0.0,1.10336830316
 04/25  20:00:00,81.8719862206,3.10095995668,19.2919085839,0.495625793809,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/25  21:00:00,79.8341714396,3.10095995668,17.6182579846,1.4158572166,16.0824960704,26.8041601173,1.10325639858,0.0,1.10325639858
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296476708,0.0,1.10296476708
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296595713,0.0,1.10296595713
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296531688,0.0,1.10296531688
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030684588,0.0,1.1030684588
 04/26  06:00:00,66.2229823651,3.15903199031,18.7931291313,12.5235543654,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,75.4432939984,3.10095995668,10.2545894878,13.3150187571,16.0824960704,32.6817896323,1.10349289807,0.0,1.10349289807
 04/26  08:00:00,139.554175735,3.25409919819,14.3975621025,3.24327374191,48.2474882111,70.4033123869,1.10407038334,0.0,1.10407038334
 04/26  09:00:00,131.534542379,3.12748691672,16.7750940672,1.321292132,48.2474882111,62.0547409583,2.18823885898,0.0,2.18823885898
 04/26  10:00:00,130.027785172,3.10225510083,18.0063602657,0.535093948207,48.2474882111,60.1281475517,2.188512887,0.0,2.188512887
 04/26  11:00:00,132.430929403,3.1658736907,18.8282932125,0.126093236573,48.2474882111,62.0547409583,2.18913815144,0.0,2.18913815144
 04/26  12:00:00,133.326480094,3.23513523973,19.9297996532,0.395224444724,48.2474882111,61.5103924513,2.18993104846,0.0,2.18993104846
 04/26  13:00:00,135.578350096,3.2576435021,20.4045428246,0.0,48.2474882111,63.6602354638,2.18962009861,0.0,2.18962009861
 04/26  14:00:00,132.106604714,3.17194667561,20.550582182,0.0,48.2474882111,60.1281475517,2.1884554082,0.0,2.1884554082
 04/26  15:00:00,132.616848124,3.18363134221,21.049140925,0.0,48.2474882111,60.1281475517,1.10402027804,0.0,1.10402027804
 04/26  16:00:00,136.35864077,3.29266936369,21.7920054399,0.0,48.2474882111,63.0180376616,2.18859878886,0.0,2.18859878886
 04/26  17:00:00,125.866632804,3.38311340834,22.1544670821,0.0,37.5258241642,62.7947880557,2.18752934679,0.0,2.18752934679
 04/26  18:00:00,85.1077995572,3.10095995668,18.811119801,0.364940634267,26.8041601173,36.0181789539,1.10352497952,0.0,1.10352497952
 04/26  19:00:00,86.8870755764,3.10095995668,16.7210166259,1.86844437068,26.8041601173,33.4493877451,0.02,0.0,0.02
 04/26  20:00:00,82.6909682708,3.10095995668,14.8822902803,5.72422614771,16.0824960704,28.0885557216,1.10343939051,0.0,1.10343939051
 04/26  21:00:00,81.9255682482,3.10095995668,12.8227045571,8.30280745272,16.0824960704,26.8041601173,1.10307199848,0.0,1.10307199848
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296350602,0.0,1.10296350602
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296522132,0.0,1.10296522132
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296457078,0.0,1.10296457078
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,75.4209696073,3.1208667347,16.7818077626,23.7710282319,5.36083202345,21.4433280938,1.10304137278,0.0,1.10304137278
 04/27  07:00:00,81.8824721222,3.10095995668,9.93216252289,20.0766238459,16.0824960704,32.6817896323,1.10350855058,0.0,1.10350855058
 04/27  08:00:00,141.71594862,3.22886732268,13.042439926,6.78540067972,48.2474882111,70.4033123869,1.10404472783,0.0,1.10404472783
 04/27  09:00:00,132.361627996,3.10943464144,14.8326294737,4.10889461714,48.2474882111,62.0547409583,2.18846747228,0.0,2.18846747228
 04/27  10:00:00,131.040225723,3.10095995668,17.7081972259,1.8469926832,48.2474882111,60.1281475517,1.10418342439,0.0,1.10418342439
 04/27  11:00:00,136.155763724,3.14267032619,21.9026416547,0.799782479725,48.2474882111,62.0547409583,2.18904591734,0.0,2.18904591734
 04/27  12:00:00,139.587565214,3.21379013152,26.2918755649,0.31557876141,48.2474882111,61.5103924513,3.27450808162,0.0,3.27450808162
 04/27  13:00:00,145.805572185,3.24558045469,30.6438279614,0.0,48.2474882111,63.6602354638,2.18928222959,0.0,2.18928222959
 04/27  14:00:00,146.39812627,3.16704791251,34.8470025009,0.0,48.2474882111,60.1281475517,2.1880495052,0.0,2.1880495052
 04/27  15:00:00,150.462646958,3.1762863575,38.9022847432,0.0,48.2474882111,60.1281475517,1.10394479914,0.0,1.10394479914
 04/27  16:00:00,158.502554013,3.27543125653,43.95315679,0.0,48.2474882111,63.0180376616,2.18869460764,0.0,2.18869460764
 04/27  17:00:00,151.217141834,3.37617031455,47.5119192054,0.0,37.5258241642,62.7947880557,1.10371095333,0.0,1.10371095333
 04/27  18:00:00,106.283639134,3.10095995668,40.3519000116,0.0,26.8041601173,36.0181789539,1.10351950584,0.0,1.10351950584
 04/27  19:00:00,103.683741663,3.10095995668,35.3861270835,0.0,26.8041601173,33.4493877451,1.10335527594,0.0,1.10335527594
 04/27  20:00:00,96.0550062057,3.10095995668,33.1048567155,0.865697647341,16.0824960704,28.0885557216,1.10340692179,0.0,1.10340692179
 04/27  21:00:00,95.0574905841,3.10095995668,32.3482118065,1.90922253914,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304499043,0.0,1.10304499043
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102963992,0.0,1.102963992
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296457747,0.0,1.10296457747
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305981664,0.0,1.10305981664
 04/28  06:00:00,64.8543955018,3.2005406246,27.3400845898,2.56650340941,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,79.248704092,3.10095995668,24.4963962411,2.8786220975,16.0824960704,32.6817896323,1.10347850732,0.0,1.10347850732
 04/28  08:00:00,149.884603901,3.27759661877,27.8297159059,0.11805068431,48.2474882111,70.4033123869,2.18825300781,0.0,2.18825300781
 04/28  09:00:00,144.353338319,3.1525227339,30.8901463219,0.0,48.2474882111,62.0547409583,1.10410602825,0.0,1.10410602825
 04/28  10:00:00,145.315982829,3.20681542213,33.7250915504,0.0,48.2474882111,60.1281475517,2.18831052325,0.0,2.18831052325
 04/28  11:00:00,149.862087089,3.41397905466,36.1374387705,0.0,48.2474882111,62.0547409583,2.18904693694,0.0,2.18904693694
 04/28  12:00:00,150.765693332,3.56283688519,37.4365356903,0.0,48.2474882111,61.5103924513,2.1896996641,0.0,2.1896996641
 04/28  13:00:00,157.502149557,4.02320536732,41.5627804211,0.0,48.2474882111,63.6602354638,3.27448386481,0.0,3.27448386481
 04/28  14:00:00,154.962270467,4.11930520381,42.4588894063,0.0,48.2474882111,60.1281475517,1.10406261181,0.0,1.10406261181
 04/28  15:00:00,157.189066654,4.36175627606,44.443234521,0.0,48.2474882111,60.1281475517,2.18801878581,0.0,2.18801878581
 04/28  16:00:00,162.017821362,4.77464559849,45.9692097965,0.0,48.2474882111,63.0180376616,1.10428776624,0.0,1.10428776624
 04/28  17:00:00,145.401530158,4.32642787272,40.746049971,0.0,37.5258241642,62.7947880557,2.18780819338,0.0,2.18780819338
 04/28  18:00:00,98.2511785771,3.32324341853,32.0971559933,0.0,26.8041601173,36.0181789539,1.10355376222,0.0,1.10355376222
 04/28  19:00:00,97.1262331176,3.14238850432,28.7871899901,0.0,26.8041601173,33.4493877451,1.10333380885,0.0,1.10333380885
 04/28  20:00:00,88.0277198881,3.10095995668,25.9341987268,0.0090693184751,16.0824960704,28.0885557216,0.02,0.0,0.02
 04/28  21:00:00,85.183660028,3.10095995668,24.0358252016,0.347778588063,16.0824960704,26.8041601173,1.10322490947,0.0,1.10322490947
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296232143,0.0,1.10296232143
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296389349,0.0,1.10296389349
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295969679,0.0,1.10295969679
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  06:00:00,59.3414425086,3.23348537905,21.7267307305,2.63395952103,5.36083202345,21.4433280938,1.1031090136,0.0,1.1031090136
 04/29  07:00:00,53.6684312332,3.10095995668,15.9948343367,2.6224543108,5.36083202345,26.5809105114,1.1031789379,0.0,1.1031789379
 04/29  08:00:00,79.0897033134,3.10095995668,16.6796216726,1.19697674012,26.8041601173,31.2995447326,0.02,0.0,0.02
 04/29  09:00:00,81.7358120838,3.10095995668,17.6221608892,0.652853986216,26.8041601173,33.5472370403,1.10356339656,0.0,1.10356339656
 04/29  10:00:00,81.5027528701,3.10095995668,18.6776602808,0.327592084233,26.8041601173,32.583940337,1.10350945014,0.0,1.10350945014
 04/29  11:00:00,84.895793561,3.10095995668,19.8037326052,0.346868143036,26.8041601173,34.8316326447,1.10361552902,0.0,1.10361552902
 04/29  12:00:00,84.4570355865,3.10095995668,20.8395945357,0.156643842468,26.8041601173,33.5472370403,1.10344974045,0.0,1.10344974045
 04/29  13:00:00,82.3235170197,3.1066013288,21.4115081413,0.0143615067431,26.8041601173,30.9784458315,1.10350418335,0.0,1.10350418335
 04/29  14:00:00,53.5270968624,3.10096228195,21.0447431602,0.0,8.04124803518,21.3317032909,1.10331785948,0.0,1.10331785948
 04/29  15:00:00,51.8179329261,3.10095995668,20.5137983892,0.106178764388,8.04124803518,20.0473076865,1.10324237064,0.0,1.10324237064
 04/29  16:00:00,52.4060681322,3.10095995668,20.542543159,0.344470299629,8.04124803518,20.3684065876,1.10326864313,0.0,1.10326864313
 04/29  17:00:00,45.504751639,3.10095995668,20.4681648372,1.2376812624,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303358013,0.0,1.10303358013
 04/29  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302942001,0.0,1.10302942001
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296091333,0.0,1.10296091333
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292933764,0.0,1.10292933764
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292846389,0.0,1.10292846389
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292995881,0.0,1.10292995881
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292849123,0.0,1.10292849123
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299589955,0.0,1.10299589955
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311250821,0.0,1.10311250821
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292929983,0.0,1.10292929983
 04/30  16:00:00,27.1259495231,0.970818568746,7.3837787782,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292889709,0.0,1.10292889709
 04/30  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302767007,0.0,1.10302767007
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292900367,0.0,1.10292900367
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295787784,0.0,1.10295787784
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029623461,0.0,1.1029623461
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  06:00:00,62.9340131947,3.12359190104,23.2686728042,4.79448161143,5.36083202345,21.4433280938,1.1030301773,0.0,1.1030301773
 05/01  07:00:00,79.3557698194,3.10095995668,24.1627497011,3.31933436495,16.0824960704,32.6817896323,1.10345887103,0.0,1.10345887103
 05/01  08:00:00,149.578854226,3.29035282994,27.4662571304,0.163003573919,48.2474882111,70.4033123869,1.10396415063,0.0,1.10396415063
 05/01  09:00:00,142.799711545,3.16712388993,29.3219183917,0.0,48.2474882111,62.0547409583,2.18826166781,0.0,2.18826166781
 05/01  10:00:00,144.577564949,3.15452359858,33.038965494,0.0,48.2474882111,60.1281475517,1.10429723303,0.0,1.10429723303
 05/01  11:00:00,152.355273172,3.32452076702,38.7200831411,0.0,48.2474882111,62.0547409583,2.18875659159,0.0,2.18875659159
