Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/01  12:00:00,153.317212717,3.42493875254,40.1259532075,0.0,48.2474882111,61.5103924513,3.27430555646,0.0,3.27430555646
 05/01  13:00:00,153.628769696,3.50629181809,38.2063141094,0.0,48.2474882111,63.6602354638,2.18958072663,0.0,2.18958072663
 05/01  14:00:00,143.297206366,3.36371038251,31.5494201261,0.0,48.2474882111,60.1281475517,1.10399952081,0.0,1.10399952081
 05/01  15:00:00,143.15827976,3.5242919629,31.2499119407,0.0,48.2474882111,60.1281475517,2.18787295551,0.0,2.18787295551
 05/01  16:00:00,152.648261931,3.86660366023,37.507692304,0.0,48.2474882111,63.0180376616,2.18872520251,0.0,2.18872520251
 05/01  17:00:00,143.262279263,3.85909470261,39.0741322467,0.0,37.5258241642,62.7947880557,1.10376014621,0.0,1.10376014621
 05/01  18:00:00,100.323329157,3.10152102386,34.3910289683,0.0,26.8041601173,36.0181789539,1.10350963501,0.0,1.10350963501
 05/01  19:00:00,101.301544867,3.10095995668,33.0039302874,0.0,26.8041601173,33.4493877451,1.10331283973,0.0,1.10331283973
 05/01  20:00:00,92.8641786301,3.10095995668,30.7797267873,0.0,16.0824960704,28.0885557216,1.10336933206,0.0,1.10336933206
 05/01  21:00:00,90.6926085288,3.10095995668,29.8925522904,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296225288,0.0,1.10296225288
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296090536,0.0,1.10296090536
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029613551,0.0,1.1029613551
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305902005,0.0,1.10305902005
 05/02  06:00:00,63.4513574748,3.27232627121,27.8319763288,0.599787996763,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,79.3370530942,3.10095995668,26.6103011135,0.853066227295,16.0824960704,32.6817896323,1.10345983509,0.0,1.10345983509
 05/02  08:00:00,153.902719765,3.47014357801,31.7733354946,0.0,48.2474882111,70.4033123869,1.10413147259,0.0,1.10413147259
 05/02  09:00:00,148.33043707,3.36443310108,34.655334705,0.0,48.2474882111,62.0547409583,2.18827060821,0.0,2.18827060821
 05/02  10:00:00,150.770199497,3.54000806073,38.8461155791,0.0,48.2474882111,60.1281475517,2.18825021567,0.0,2.18825021567
 05/02  11:00:00,155.304741078,3.81927615259,41.1747956619,0.0,48.2474882111,62.0547409583,2.18878506642,0.0,2.18878506642
 05/02  12:00:00,157.638829517,3.91913006687,43.9533786939,0.0,48.2474882111,61.5103924513,2.18981267061,0.0,2.18981267061
 05/02  13:00:00,167.357590822,4.6255534817,50.8158735712,0.0,48.2474882111,63.6602354638,2.18941777278,0.0,2.18941777278
 05/02  14:00:00,163.531081487,4.67587653775,50.4711290925,0.0,48.2474882111,60.1281475517,2.18805795923,0.0,2.18805795923
 05/02  15:00:00,166.007935008,5.00258588979,52.6212732612,0.0,48.2474882111,60.1281475517,1.10393086702,0.0,1.10393086702
 05/02  16:00:00,171.179214083,5.44983644217,54.4554116736,0.0,48.2474882111,63.0180376616,2.18860801098,0.0,2.18860801098
 05/02  17:00:00,154.261204405,5.01894102295,48.9132110678,0.0,37.5258241642,62.7947880557,1.10366360397,0.0,1.10366360397
 05/02  18:00:00,101.932297605,3.48009982088,35.6214186192,0.0,26.8041601173,36.0181789539,1.10356466513,0.0,1.10356466513
 05/02  19:00:00,98.8927433241,3.22699316397,30.469095537,0.0,26.8041601173,33.4493877451,1.10330735676,0.0,1.10330735676
 05/02  20:00:00,88.5210359297,3.10369188839,26.4338521552,0.0,16.0824960704,28.0885557216,1.10342642311,0.0,1.10342642311
 05/02  21:00:00,84.3366685429,3.10095995668,23.5366123045,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299929194,0.0,1.10299929194
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296153828,0.0,1.10296153828
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296021392,0.0,1.10296021392
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307164558,0.0,1.10307164558
 05/03  06:00:00,59.0239570245,3.30378831919,24.9984776472,1.44175751342,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  07:00:00,72.3207584745,3.10095995668,18.6700049423,1.77706777873,16.0824960704,32.6817896323,1.10338321918,0.0,1.10338321918
 05/03  08:00:00,144.443675883,3.53046011975,22.2539750715,0.0,48.2474882111,70.4033123869,2.18807970203,0.0,2.18807970203
 05/03  09:00:00,138.083377558,3.46568290713,24.3070253874,0.0,48.2474882111,62.0547409583,1.10415102322,0.0,1.10415102322
 05/03  10:00:00,138.827937298,3.54721077629,26.8966506647,0.0,48.2474882111,60.1281475517,2.18837474198,0.0,2.18837474198
 05/03  11:00:00,144.900565235,3.85243103902,30.7374649322,0.0,48.2474882111,62.0547409583,2.18913172927,0.0,2.18913172927
 05/03  12:00:00,146.826672644,3.8612610531,33.1990908343,0.0,48.2474882111,61.5103924513,2.18981540339,0.0,2.18981540339
 05/03  13:00:00,153.671225595,4.48780890857,37.2672529172,0.0,48.2474882111,63.6602354638,2.18943138959,0.0,2.18943138959
 05/03  14:00:00,150.355628648,4.52736628025,37.4441865107,0.0,48.2474882111,60.1281475517,2.18822157199,0.0,2.18822157199
 05/03  15:00:00,151.903526334,4.61371312935,38.9057373475,0.0,48.2474882111,60.1281475517,1.10388367776,0.0,1.10388367776
 05/03  16:00:00,157.527299372,4.96191065106,41.2914227547,0.0,48.2474882111,63.0180376616,2.18849612367,0.0,2.18849612367
 05/03  17:00:00,144.00440818,4.591947302,39.0834085644,0.0,37.5258241642,62.7947880557,1.10378624801,0.0,1.10378624801
 05/03  18:00:00,96.925833896,3.30252827571,30.792526455,0.0,26.8041601173,36.0181789539,1.10357649769,0.0,1.10357649769
 05/03  19:00:00,97.3930002624,3.20530303786,28.9910426014,0.0,26.8041601173,33.4493877451,1.1033392832,0.0,1.1033392832
 05/03  20:00:00,89.5369542634,3.10283457447,27.4506278029,0.0,16.0824960704,28.0885557216,1.10335627862,0.0,1.10335627862
 05/03  21:00:00,86.9886756101,3.10095995668,26.1886193717,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031140576,0.0,1.1031140576
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296072661,0.0,1.10296072661
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295563567,0.0,1.10295563567
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305985514,0.0,1.10305985514
 05/04  06:00:00,59.5611132992,3.34874566189,26.5377490676,0.394685025024,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,76.2805774296,3.10095995668,23.9763630646,0.430528611609,16.0824960704,32.6817896323,1.10341140857,0.0,1.10341140857
 05/04  08:00:00,151.523139396,3.60623353906,29.2576651653,0.0,48.2474882111,70.4033123869,2.18817326491,0.0,2.18817326491
 05/04  09:00:00,147.342483376,3.5882423926,33.4435717196,0.0,48.2474882111,62.0547409583,1.10404209849,0.0,1.10404209849
 05/04  10:00:00,151.238349954,3.69440136042,39.159872737,0.0,48.2474882111,60.1281475517,2.18835062923,0.0,2.18835062923
 05/04  11:00:00,160.81105041,4.12705030176,46.3733308446,0.0,48.2474882111,62.0547409583,2.18877162948,0.0,2.18877162948
 05/04  12:00:00,163.486075677,4.23409769791,49.4856572222,0.0,48.2474882111,61.5103924513,2.18965433974,0.0,2.18965433974
 05/04  13:00:00,174.046890658,4.98427460937,57.1464522794,0.0,48.2474882111,63.6602354638,2.18934068272,0.0,2.18934068272
 05/04  14:00:00,172.012975807,5.00619071708,58.6227092335,0.0,48.2474882111,60.1281475517,2.1883914765,0.0,2.1883914765
 05/04  15:00:00,171.104384707,4.8701165837,57.850192266,0.0,48.2474882111,60.1281475517,1.10396246748,0.0,1.10396246748
 05/04  16:00:00,175.28644447,4.99003800039,59.0224405028,0.0,48.2474882111,63.0180376616,2.1883961352,0.0,2.1883961352
 05/04  17:00:00,159.144873503,4.61123048644,54.2045907021,0.0,37.5258241642,62.7947880557,1.10375053266,0.0,1.10375053266
 05/04  18:00:00,109.977312776,3.33178164694,43.814751964,0.0,26.8041601173,36.0181789539,1.10358947096,0.0,1.10358947096
 05/04  19:00:00,111.110729461,3.21809353095,42.6959813067,0.0,26.8041601173,33.4493877451,1.10339320713,0.0,1.10339320713
 05/04  20:00:00,101.471565357,3.10095995668,39.3871135138,0.0,16.0824960704,28.0885557216,1.10340274382,0.0,1.10340274382
 05/04  21:00:00,100.533604016,3.10095995668,39.7335477772,0.0,16.0824960704,26.8041601173,1.10307151311,0.0,1.10307151311
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029588827,0.0,1.1029588827
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295932609,0.0,1.10295932609
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301504858,0.0,1.10301504858
 05/05  06:00:00,66.668037367,3.70422680461,33.6838770177,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  07:00:00,89.3393233438,3.10095995668,37.4656375904,0.0,16.0824960704,32.6817896323,1.10334726591,0.0,1.10334726591
 05/05  08:00:00,168.579999164,3.91215157289,46.0086068987,0.0,48.2474882111,70.4033123869,2.18794120026,0.0,2.18794120026
 05/05  09:00:00,165.914101247,4.04471485304,51.5587171306,0.0,48.2474882111,62.0547409583,1.10408880891,0.0,1.10408880891
 05/05  10:00:00,169.030720015,4.32486506268,56.3217790953,0.0,48.2474882111,60.1281475517,2.18843790966,0.0,2.18843790966
 05/05  11:00:00,175.2308651,4.82765683968,60.0925389967,0.0,48.2474882111,62.0547409583,2.18884474138,0.0,2.18884474138
 05/05  12:00:00,172.856123049,4.61621040985,58.4735918828,0.0,48.2474882111,61.5103924513,2.18971605483,0.0,2.18971605483
 05/05  13:00:00,175.675026857,4.89978829044,58.859074798,0.0,48.2474882111,63.6602354638,2.18938572331,0.0,2.18938572331
 05/05  14:00:00,168.044946592,4.69481378875,54.9660569464,0.0,48.2474882111,60.1281475517,2.18842808773,0.0,2.18842808773
 05/05  15:00:00,166.054612385,4.64161536696,53.0289211611,0.0,48.2474882111,60.1281475517,1.10397678467,0.0,1.10397678467
 05/05  16:00:00,169.790299791,4.96524401466,53.5510898091,0.0,48.2474882111,63.0180376616,2.18841588406,0.0,2.18841588406
 05/05  17:00:00,150.28307144,4.47412389667,45.4798952293,0.0,37.5258241642,62.7947880557,1.10375664767,0.0,1.10375664767
 05/05  18:00:00,99.1574114508,3.23679890528,33.0898333803,0.0,26.8041601173,36.0181789539,1.10359340894,0.0,1.10359340894
 05/05  19:00:00,98.1316505864,3.16486425172,29.7701317116,0.0,26.8041601173,33.4493877451,1.10339508946,0.0,1.10339508946
 05/05  20:00:00,88.8686649421,3.10095995668,26.7842130993,0.0,16.0824960704,28.0885557216,1.10340255534,0.0,1.10340255534
 05/05  21:00:00,87.609436823,3.10095995668,26.6699821882,0.139398396431,16.0824960704,26.8041601173,1.10307042,0.0,1.10307042
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295815871,0.0,1.10295815871
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295854932,0.0,1.10295854932
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301379014,0.0,1.10301379014
 05/06  06:00:00,64.8282032101,3.36397927987,32.061437852,0.122852533475,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,70.0552423956,3.10095995668,34.7795940113,0.224505798662,5.36083202345,26.5809105114,1.10310319902,0.0,1.10310319902
 05/06  08:00:00,100.421961051,3.10095995668,39.2088561501,0.0,26.8041601173,31.2995447326,1.10331456273,0.0,1.10331456273
 05/06  09:00:00,106.274818669,3.10095995668,42.8140214607,0.0,26.8041601173,33.5472370403,1.10355536192,0.0,1.10355536192
 05/06  10:00:00,106.209427971,3.10103819482,43.7118492279,0.0,26.8041601173,32.583940337,1.10344718129,0.0,1.10344718129
 05/06  11:00:00,111.048762721,3.15784622101,46.2466836439,0.0,26.8041601173,34.8316326447,1.10359607612,0.0,1.10359607612
 05/06  12:00:00,112.626311068,3.30588413426,48.9605896825,0.0,26.8041601173,33.5472370403,1.10348349337,0.0,1.10348349337
 05/06  13:00:00,112.132531394,3.39253354647,50.9489518044,0.0,26.8041601173,30.9784458315,1.10340433379,0.0,1.10340433379
 05/06  14:00:00,83.1744020197,3.27332216723,50.5196884324,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 05/06  15:00:00,79.9138634533,3.21286876073,48.6039988768,0.0,8.04124803518,20.0473076865,1.10327326405,0.0,1.10327326405
 05/06  16:00:00,77.348370543,3.1251115137,45.8051643125,0.0,8.04124803518,20.3684065876,1.10324930972,0.0,1.10324930972
 05/06  17:00:00,68.4305037257,3.10095995668,44.6315981862,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308251091,0.0,1.10308251091
 05/06  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030236585,0.0,1.1030236585
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296934495,0.0,1.10296934495
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029563722,0.0,1.1029563722
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291489125,0.0,1.10291489125
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302331864,0.0,1.10302331864
 05/07  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292233049,0.0,1.10292233049
 05/07  09:00:00,31.9581228273,1.02754782395,12.1592228272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  11:00:00,36.2628898254,1.38151663681,16.1100210124,0.0,2.68041601173,16.0824960704,1.10302040643,0.0,1.10302040643
 05/07  12:00:00,33.1531536255,1.15299430842,13.2288071408,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  13:00:00,35.2854606145,1.34951807594,15.1645903623,0.0,2.68041601173,16.0824960704,1.10315846536,0.0,1.10315846536
 05/07  14:00:00,34.7041736213,1.26245666072,14.6703647844,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,39.6912322202,1.59642932883,19.3234507151,0.0,2.68041601173,16.0824960704,1.10297986578,0.0,1.10297986578
 05/07  16:00:00,49.1996143847,2.41354829341,28.0147139151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,43.2648332515,2.00216349915,22.4913175761,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,47.4606096728,2.42127545065,26.267982046,0.0,2.68041601173,16.0824960704,1.10297631617,0.0,1.10297631617
 05/07  19:00:00,37.1866625735,1.33822279557,14.6097542684,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,41.3558018897,0.54652721903,7.23392249446,0.0,2.68041601173,16.0824960704,1.10295681269,0.0,1.10295681269
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292506585,0.0,1.10292506585
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295697992,0.0,1.10295697992
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029539408,0.0,1.1029539408
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  06:00:00,70.1709286476,3.99789418305,36.8931009198,0.0,5.36083202345,21.4433280938,1.10306127861,0.0,1.10306127861
 05/08  07:00:00,90.2951044967,3.10095995668,38.4214187432,0.0,16.0824960704,32.6817896323,1.10342554045,0.0,1.10342554045
 05/08  08:00:00,166.644465325,3.90743086009,44.077793773,0.0,48.2474882111,70.4033123869,1.10401456159,0.0,1.10401456159
 05/08  09:00:00,160.50404931,3.99337554092,46.2000045059,0.0,48.2474882111,62.0547409583,2.18829730516,0.0,2.18829730516
 05/08  10:00:00,163.689019549,4.43017617228,50.8747675198,0.0,48.2474882111,60.1281475517,1.10405623366,0.0,1.10405623366
 05/08  11:00:00,172.452631505,5.0064372256,57.1355250156,0.0,48.2474882111,62.0547409583,2.18865540863,0.0,2.18865540863
 05/08  12:00:00,173.442568971,4.80461535326,58.8716328615,0.0,48.2474882111,61.5103924513,2.18934479915,0.0,2.18934479915
 05/08  13:00:00,184.692262963,5.61704227434,67.1590569192,0.0,48.2474882111,63.6602354638,3.2741099064,0.0,3.2741099064
 05/08  14:00:00,186.337031773,5.8223943905,72.1305615257,0.0,48.2474882111,60.1281475517,1.10401168188,0.0,1.10401168188
 05/08  15:00:00,192.479065141,6.41312880556,77.6818604785,0.0,48.2474882111,60.1281475517,2.18784122274,0.0,2.18784122274
 05/08  16:00:00,199.644964047,6.9754718894,81.3955261903,0.0,48.2474882111,63.0180376616,1.10439826593,0.0,1.10439826593
 05/08  17:00:00,183.02700696,6.32250192208,76.3754527235,0.0,37.5258241642,62.7947880557,2.18762876196,0.0,2.18762876196
 05/08  18:00:00,128.00870952,4.31083915179,60.8670912032,0.0,26.8041601173,36.0181789539,1.10349876174,0.0,1.10349876174
 05/08  19:00:00,120.559871783,3.81464004375,54.0159104496,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 05/08  20:00:00,109.79767736,3.259178345,47.5550071288,0.0,16.0824960704,28.0885557216,1.10339797268,0.0,1.10339797268
 05/08  21:00:00,106.518038687,3.15978739281,45.6591550121,0.0,16.0824960704,26.8041601173,1.10306274038,0.0,1.10306274038
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295583267,0.0,1.10295583267
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  01:00:00,46.9770300224,0.54652721903,7.49431860374,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300063968,0.0,1.10300063968
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295688547,0.0,1.10295688547
 05/09  05:00:00,48.6890312439,0.54652721903,6.52590381348,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  06:00:00,65.4938222284,3.60699369765,32.606894986,0.0,5.36083202345,21.4433280938,1.10302772987,0.0,1.10302772987
 05/09  07:00:00,84.2107309755,3.10095995668,32.3370452221,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/09  08:00:00,165.691034094,4.29610380015,42.7356896021,0.0,48.2474882111,70.4033123869,2.18763395929,0.0,2.18763395929
 05/09  09:00:00,163.887882516,4.63578604314,48.9414272093,0.0,48.2474882111,62.0547409583,1.10412751523,0.0,1.10412751523
 05/09  10:00:00,167.408964895,4.88103679529,54.1438522428,0.0,48.2474882111,60.1281475517,2.18825358206,0.0,2.18825358206
 05/09  11:00:00,176.007256453,5.48491721538,60.2116699743,0.0,48.2474882111,62.0547409583,2.18882921303,0.0,2.18882921303
 05/09  12:00:00,177.877175019,5.28812694499,62.8227273172,0.0,48.2474882111,61.5103924513,2.189635492,0.0,2.189635492
 05/09  13:00:00,189.016657857,6.188950984,70.9115431037,0.0,48.2474882111,63.6602354638,2.18926109076,0.0,2.18926109076
 05/09  14:00:00,187.880968025,6.32563546399,73.1712567041,0.0,48.2474882111,60.1281475517,2.18827521891,0.0,2.18827521891
 05/09  15:00:00,190.124163698,6.72272970266,75.017358138,0.0,48.2474882111,60.1281475517,1.10388982428,0.0,1.10388982428
 05/09  16:00:00,195.997655843,7.19769319321,77.5259966827,0.0,48.2474882111,63.0180376616,2.18844124711,0.0,2.18844124711
 05/09  17:00:00,180.296692964,6.44105939829,73.5265812515,0.0,37.5258241642,62.7947880557,1.10374590507,0.0,1.10374590507
 05/09  18:00:00,125.096685427,4.23483095114,58.031075311,0.0,26.8041601173,36.0181789539,1.10353036445,0.0,1.10353036445
 05/09  19:00:00,118.168629463,3.7738655395,51.665442634,0.0,26.8041601173,33.4493877451,1.10329428699,0.0,1.10329428699
 05/09  20:00:00,106.816218358,3.24254626718,44.5901802049,0.0,16.0824960704,28.0885557216,1.10337861184,0.0,1.10337861184
 05/09  21:00:00,102.96475967,3.14779666795,42.1178667207,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301409484,0.0,1.10301409484
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10273319688,0.0,1.10273319688
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029561897,0.0,1.1029561897
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  05:00:00,48.9326563532,0.54652721903,6.76952892276,0.0,5.36083202345,21.4433280938,1.10312362683,0.0,1.10312362683
 05/10  06:00:00,66.5580293782,3.76315137166,33.5149444618,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  07:00:00,84.8869511635,3.10095995668,33.0132654101,0.0,16.0824960704,32.6817896323,1.10337432209,0.0,1.10337432209
 05/10  08:00:00,168.580598925,4.60872305805,45.3126351751,0.0,48.2474882111,70.4033123869,2.18783562071,0.0,2.18783562071
 05/10  09:00:00,165.429195886,5.02267124363,50.095855379,0.0,48.2474882111,62.0547409583,1.10406352807,0.0,1.10406352807
 05/10  10:00:00,166.530603361,5.19398450192,52.9525430022,0.0,48.2474882111,60.1281475517,2.18835740576,0.0,2.18835740576
 05/10  11:00:00,175.4313633,5.63543792653,59.4852561101,0.0,48.2474882111,62.0547409583,2.18878177082,0.0,2.18878177082
 05/10  12:00:00,174.511789492,5.35935912596,59.3861096094,0.0,48.2474882111,61.5103924513,2.18967853652,0.0,2.18967853652
 05/10  13:00:00,183.434197777,6.20844420291,65.3095898056,0.0,48.2474882111,63.6602354638,2.18919673504,0.0,2.18919673504
 05/10  14:00:00,184.894324474,6.41734080974,70.0929078078,0.0,48.2474882111,60.1281475517,1.10394709589,0.0,1.10394709589
 05/10  15:00:00,187.568237253,6.72538561687,72.4587757793,0.0,48.2474882111,60.1281475517,2.18797966756,0.0,2.18797966756
 05/10  16:00:00,192.039126874,7.02174512946,73.7434157773,0.0,48.2474882111,63.0180376616,2.18870707955,0.0,2.18870707955
 05/10  17:00:00,173.225846537,5.98180292788,66.9149912952,0.0,37.5258241642,62.7947880557,1.10373292938,0.0,1.10373292938
 05/10  18:00:00,120.698917762,3.9197049819,53.9484336149,0.0,26.8041601173,36.0181789539,1.10347281067,0.0,1.10347281067
 05/10  19:00:00,116.890250054,3.61830127334,50.5426274908,0.0,26.8041601173,33.4493877451,1.10327129665,0.0,1.10327129665
 05/10  20:00:00,108.578909356,3.21895322574,46.3764642438,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/10  21:00:00,106.303798596,3.14147138017,45.4632309336,0.0,16.0824960704,26.8041601173,1.10321391332,0.0,1.10321391332
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295302574,0.0,1.10295302574
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295519838,0.0,1.10295519838
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295548318,0.0,1.10295548318
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  06:00:00,61.1102396823,3.50312151627,28.1526615103,0.174523111043,5.36083202345,21.4433280938,1.10306659274,0.0,1.10306659274
 05/11  07:00:00,73.8735224772,3.10095995668,21.7220772453,0.277759478519,16.0824960704,32.6817896323,1.10342728501,0.0,1.10342728501
 05/11  08:00:00,148.243189288,4.05835366199,25.5255949341,0.0,48.2474882111,70.4033123869,1.10400581409,0.0,1.10400581409
 05/11  09:00:00,140.695882934,4.26033059205,26.1248830782,0.0,48.2474882111,62.0547409583,2.1882457646,0.0,2.1882457646
 05/11  10:00:00,139.682015673,4.31793842191,26.9800013944,0.0,48.2474882111,60.1281475517,1.10423853608,0.0,1.10423853608
 05/11  11:00:00,141.734910334,4.39038654446,27.0338545256,0.0,48.2474882111,62.0547409583,2.18854460973,0.0,2.18854460973
 05/11  12:00:00,139.42322498,4.11816490097,25.5387393226,0.0,48.2474882111,61.5103924513,2.18918378068,0.0,2.18918378068
 05/11  13:00:00,144.980741589,4.66634844003,28.3982293796,0.0,48.2474882111,63.6602354638,3.27410379384,0.0,3.27410379384
 05/11  14:00:00,143.178954835,4.64840382768,30.1464751501,0.0,48.2474882111,60.1281475517,1.10390478523,0.0,1.10390478523
 05/11  15:00:00,144.285785104,4.88072496819,31.0209842794,0.0,48.2474882111,60.1281475517,1.10401256606,0.0,1.10401256606
 05/11  16:00:00,149.375720756,5.35337102167,32.7483837676,0.0,48.2474882111,63.0180376616,2.18842911544,0.0,2.18842911544
 05/11  17:00:00,137.321068494,5.10311078703,31.8889053928,0.0,37.5258241642,62.7947880557,1.10374669444,0.0,1.10374669444
 05/11  18:00:00,92.424509981,3.63867428928,25.9550565265,0.0,26.8041601173,36.0181789539,1.10357336556,0.0,1.10357336556
 05/11  19:00:00,89.5256139703,3.345445049,23.4508476316,0.0,26.8041601173,33.4493877451,1.10336892565,0.0,1.10336892565
 05/11  20:00:00,82.3398461645,3.13518410013,20.2211701782,0.0,16.0824960704,28.0885557216,1.10336789251,0.0,1.10336789251
 05/11  21:00:00,79.7436841021,3.10095995668,18.8723711241,0.0712567395542,16.0824960704,26.8041601173,1.10305446753,0.0,1.10305446753
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029530833,0.0,1.1029530833
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294903036,0.0,1.10294903036
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304840552,0.0,1.10304840552
 05/12  06:00:00,55.6782159229,3.31818840141,21.5075317748,1.57256220196,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  07:00:00,69.6534395035,3.10095995668,16.4220588239,1.35769492618,16.0824960704,32.6817896323,1.10344811859,0.0,1.10344811859
 05/12  08:00:00,143.306554598,3.76583557923,20.8814783267,0.0,48.2474882111,70.4033123869,2.18796922811,0.0,2.18796922811
 05/12  09:00:00,137.072957553,3.85504966725,22.907238622,0.0,48.2474882111,62.0547409583,1.10412234059,0.0,1.10412234059
 05/12  10:00:00,136.311674385,3.88695174064,24.040646787,0.0,48.2474882111,60.1281475517,2.18823688569,0.0,2.18823688569
 05/12  11:00:00,138.994910881,3.95828259124,24.7259590263,0.0,48.2474882111,62.0547409583,2.18885368456,0.0,2.18885368456
 05/12  12:00:00,138.616153508,3.85439068195,24.9954420697,0.0,48.2474882111,61.5103924513,2.18972153081,0.0,2.18972153081
 05/12  13:00:00,145.084509545,4.43644975667,28.731896019,0.0,48.2474882111,63.6602354638,2.18921265577,0.0,2.18921265577
 05/12  14:00:00,142.580510933,4.47513500683,29.7213000698,0.0,48.2474882111,60.1281475517,1.10395129595,0.0,1.10395129595
 05/12  15:00:00,145.692605655,4.86371383816,32.4448159599,0.0,48.2474882111,60.1281475517,2.18797118014,0.0,2.18797118014
 05/12  16:00:00,152.183320783,5.43525271863,35.4741020974,0.0,48.2474882111,63.0180376616,2.18866911167,0.0,2.18866911167
 05/12  17:00:00,139.802153299,5.18423878225,34.2888622027,0.0,37.5258241642,62.7947880557,1.10371259039,0.0,1.10371259039
 05/12  18:00:00,94.8332847529,3.69663875896,28.3058668287,0.0,26.8041601173,36.0181789539,1.10345169213,0.0,1.10345169213
 05/12  19:00:00,92.1929422556,3.3735101175,26.0901108483,0.0,26.8041601173,33.4493877451,1.10334870595,0.0,1.10334870595
 05/12  20:00:00,85.5485164033,3.15530336472,23.4097211525,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/12  21:00:00,83.2383422765,3.1066968008,22.432549194,0.0,16.0824960704,26.8041601173,1.10319567169,0.0,1.10319567169
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295480269,0.0,1.10295480269
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295385575,0.0,1.10295385575
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295288927,0.0,1.10295288927
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  06:00:00,56.4700972288,3.25861597646,21.9687070378,1.96284066982,5.36083202345,21.4433280938,1.10302475025,0.0,1.10302475025
 05/13  07:00:00,54.0806887821,3.10095995668,17.2133195196,1.81622667686,5.36083202345,26.5809105114,0.02,0.0,0.02
 05/13  08:00:00,82.0284131705,3.1213319168,20.1949089586,0.600027351129,26.8041601173,31.2995447326,1.10329092957,0.0,1.10329092957
 05/13  09:00:00,87.4190400791,3.23020801342,23.8031662613,0.0258285526677,26.8041601173,33.5472370403,1.10351209468,0.0,1.10351209468
 05/13  10:00:00,88.5679301917,3.22684878438,25.9445408589,0.0,26.8041601173,32.583940337,1.10341168919,0.0,1.10341168919
 05/13  11:00:00,92.2582035459,3.12856994989,27.4854007399,0.0,26.8041601173,34.8316326447,1.10362277368,0.0,1.10362277368
 05/13  12:00:00,91.9327075001,3.13278730542,28.440082943,0.0,26.8041601173,33.5472370403,1.1035065788,0.0,1.1035065788
 05/13  13:00:00,89.8088825422,3.1905592776,28.8272772217,0.0,26.8041601173,30.9784458315,1.10342037725,0.0,1.10342037725
 05/13  14:00:00,60.8552159802,3.12403095174,28.3497936083,0.0,8.04124803518,21.3317032909,1.10332371242,0.0,1.10332371242
 05/13  15:00:00,59.349192564,3.1096084198,28.1425883284,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/13  16:00:00,58.3265528318,3.10101924174,26.8074388732,0.0,8.04124803518,20.3684065876,1.10325504726,0.0,1.10325504726
 05/13  17:00:00,48.9241032655,3.10095995668,25.1251977261,0.0,2.68041601173,18.0090894769,1.10302061201,0.0,1.10302061201
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302318523,0.0,1.10302318523
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301984628,0.0,1.10301984628
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295408832,0.0,1.10295408832
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291968209,0.0,1.10291968209
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301652647,0.0,1.10301652647
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291710125,0.0,1.10291710125
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292012331,0.0,1.10292012331
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308546298,0.0,1.10308546298
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029265265,0.0,1.1029265265
 05/14  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291232298,0.0,1.10291232298
 05/14  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291724228,0.0,1.10291724228
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292196013,0.0,1.10292196013
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295276099,0.0,1.10295276099
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295263885,0.0,1.10295263885
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,57.9773393694,3.21865090354,25.8214024026,2.12468585189,5.36083202345,21.4433280938,1.10302073575,0.0,1.10302073575
 05/15  07:00:00,76.4796733014,3.10095995668,22.906758461,1.69922908695,16.0824960704,32.6817896323,1.10345433754,0.0,1.10345433754
 05/15  08:00:00,150.639117708,3.41340051626,28.5664764994,0.0,48.2474882111,70.4033123869,1.1039046204,0.0,1.1039046204
 05/15  09:00:00,147.571825345,3.32555084166,33.9356052398,0.0,48.2474882111,62.0547409583,2.18800538734,0.0,2.18800538734
 05/15  10:00:00,150.556753631,3.4323458686,38.7403319055,0.0,48.2474882111,60.1281475517,1.10409771458,0.0,1.10409771458
 05/15  11:00:00,155.499172089,3.71953638245,41.4689664433,0.0,48.2474882111,62.0547409583,2.18884519382,0.0,2.18884519382
 05/15  12:00:00,157.053871437,3.7430364068,43.5445142737,0.0,48.2474882111,61.5103924513,2.18955506051,0.0,2.18955506051
 05/15  13:00:00,166.771560559,4.40523986268,50.4501569278,0.0,48.2474882111,63.6602354638,2.18911326775,0.0,2.18911326775
 05/15  14:00:00,165.37079164,4.49360788336,52.4931078999,0.0,48.2474882111,60.1281475517,2.18808579754,0.0,2.18808579754
 05/15  15:00:00,169.938144354,5.00265889488,56.551409602,0.0,48.2474882111,60.1281475517,1.10395738243,0.0,1.10395738243
 05/15  16:00:00,178.312460928,5.5693174889,61.469177472,0.0,48.2474882111,63.0180376616,2.1885193212,0.0,2.1885193212
 05/15  17:00:00,166.300112545,5.30805368896,60.6630065416,0.0,37.5258241642,62.7947880557,1.10372771555,0.0,1.10372771555
 05/15  18:00:00,116.249535882,3.84976412323,49.568992593,0.0,26.8041601173,36.0181789539,1.10348118536,0.0,1.10348118536
 05/15  19:00:00,110.143212056,3.46673566259,43.947155104,0.0,26.8041601173,33.4493877451,1.10328821598,0.0,1.10328821598
 05/15  20:00:00,102.53638264,3.15099912487,40.4018916287,0.0,16.0824960704,28.0885557216,1.10338790226,0.0,1.10338790226
 05/15  21:00:00,99.4749471521,3.10802344443,38.6678274259,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295309027,0.0,1.10295309027
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295211921,0.0,1.10295211921
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295202967,0.0,1.10295202967
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  06:00:00,62.2524423164,3.51603241068,31.9165316726,0.00727802182452,5.36083202345,21.4433280938,1.10310526796,0.0,1.10310526796
 05/16  07:00:00,85.1015283915,3.10095995668,33.22480614,0.00303649810891,16.0824960704,32.6817896323,1.10339047011,0.0,1.10339047011
 05/16  08:00:00,161.514450683,3.725652928,39.1295570626,0.0,48.2474882111,70.4033123869,1.10405103838,0.0,1.10405103838
 05/16  09:00:00,156.271816108,3.75229200413,42.2088548399,0.0,48.2474882111,62.0547409583,2.18829559305,0.0,2.18829559305
 05/16  10:00:00,160.48345132,4.13596490577,47.9634105572,0.0,48.2474882111,60.1281475517,1.10402258637,0.0,1.10402258637
 05/16  11:00:00,168.779782098,4.64406741412,53.8250454202,0.0,48.2474882111,62.0547409583,2.18850112852,0.0,2.18850112852
 05/16  12:00:00,166.819831079,4.30049835432,52.7530119682,0.0,48.2474882111,61.5103924513,2.18950644724,0.0,2.18950644724
 05/16  13:00:00,175.395698628,5.07615779002,58.4033770692,0.0,48.2474882111,63.6602354638,2.18936554881,0.0,2.18936554881
 05/16  14:00:00,175.872456943,5.27019863135,62.2181824545,0.0,48.2474882111,60.1281475517,2.18831713225,0.0,2.18831713225
 05/16  15:00:00,179.926137735,5.58482672628,65.9572351522,0.0,48.2474882111,60.1281475517,1.10388771126,0.0,1.10388771126
 05/16  16:00:00,181.660424817,5.69478467723,64.691674173,0.0,48.2474882111,63.0180376616,2.18835947255,0.0,2.18835947255
 05/16  17:00:00,163.935156719,4.95732123512,58.6487831696,0.0,37.5258241642,62.7947880557,1.10369226951,0.0,1.10369226951
 05/16  18:00:00,114.674377961,3.55776336338,48.2858354324,0.0,26.8041601173,36.0181789539,1.10347075649,0.0,1.10347075649
 05/16  19:00:00,110.796416836,3.35568169526,44.7114138505,0.0,26.8041601173,33.4493877451,1.10328956903,0.0,1.10328956903
 05/16  20:00:00,101.864925142,3.11649493312,39.7649383223,0.0,16.0824960704,28.0885557216,1.10337955762,0.0,1.10337955762
 05/16  21:00:00,93.9354560684,3.10095995668,33.13539983,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294854716,0.0,1.10294854716
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295163075,0.0,1.10295163075
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295126009,0.0,1.10295126009
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304724047,0.0,1.10304724047
 05/17  06:00:00,59.1399358008,3.3664163895,28.5543279505,0.406591249436,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  07:00:00,78.5830629146,3.10095995668,26.1101861128,0.59919104831,16.0824960704,32.6817896323,1.10345551983,0.0,1.10345551983
 05/17  08:00:00,151.684315968,3.63366683931,29.3914084366,0.0,48.2474882111,70.4033123869,1.10393805623,0.0,1.10393805623
 05/17  09:00:00,144.522868082,3.57778266795,30.6344161502,0.0,48.2474882111,62.0547409583,2.18800177709,0.0,2.18800177709
 05/17  10:00:00,143.711169121,3.61413665516,31.7129566091,0.0,48.2474882111,60.1281475517,1.10409946764,0.0,1.10409946764
 05/17  11:00:00,148.251410256,3.79004398376,34.1506970084,0.0,48.2474882111,62.0547409583,2.18864762602,0.0,2.18864762602
 05/17  12:00:00,149.442542586,3.79185679318,35.8843650361,0.0,48.2474882111,61.5103924513,2.18919922811,0.0,2.18919922811
 05/17  13:00:00,157.867267567,4.44291000859,41.5081937898,0.0,48.2474882111,63.6602354638,3.27397197906,0.0,3.27397197906
 05/17  14:00:00,155.569898289,4.49766655542,42.6881558765,0.0,48.2474882111,60.1281475517,1.10384691776,0.0,1.10384691776
 05/17  15:00:00,155.608088864,4.63311218966,42.5909008176,0.0,48.2474882111,60.1281475517,1.10393505626,0.0,1.10393505626
 05/17  16:00:00,160.352124052,4.84561749163,44.2325405932,0.0,48.2474882111,63.0180376616,2.18845091146,0.0,2.18845091146
 05/17  17:00:00,146.471526613,4.60941702285,41.5330572759,0.0,37.5258241642,62.7947880557,1.10372736652,0.0,1.10372736652
 05/17  18:00:00,97.4558430383,3.26977022457,31.3552936485,0.0,26.8041601173,36.0181789539,1.10350377951,0.0,1.10350377951
 05/17  19:00:00,95.2782655603,3.17904441596,29.3698998545,0.0,26.8041601173,33.4493877451,1.10331100987,0.0,1.10331100987
 05/17  20:00:00,90.1595600629,3.10095995668,28.0751082201,0.0,16.0824960704,28.0885557216,1.10332849964,0.0,1.10332849964
 05/17  21:00:00,88.5336541496,3.10095995668,27.7335979112,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298667902,0.0,1.10298667902
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294960644,0.0,1.10294960644
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294838476,0.0,1.10294838476
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305264501,0.0,1.10305264501
 05/18  06:00:00,58.6046035701,3.35119898129,27.8700852685,0.57071910891,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,76.76010817,3.10095995668,23.8203657711,1.06605664554,16.0824960704,32.6817896323,1.10338438351,0.0,1.10338438351
 05/18  08:00:00,148.863320502,3.57332806596,26.6307517439,0.0,48.2474882111,70.4033123869,1.10395941484,0.0,1.10395941484
 05/18  09:00:00,141.370630834,3.49163780538,27.5683237649,0.0,48.2474882111,62.0547409583,2.18803541826,0.0,2.18803541826
 05/18  10:00:00,141.94649636,3.53257265306,30.0298478501,0.0,48.2474882111,60.1281475517,1.10411171497,0.0,1.10411171497
 05/18  11:00:00,149.080260842,3.87658287956,34.8930086986,0.0,48.2474882111,62.0547409583,2.18866146823,0.0,2.18866146823
 05/18  12:00:00,150.347875111,3.87837032222,36.7031840321,0.0,48.2474882111,61.5103924513,2.18919861414,0.0,2.18919861414
 05/18  13:00:00,158.359445265,4.49947337668,41.9438081192,0.0,48.2474882111,63.6602354638,3.27394593633,0.0,3.27394593633
 05/18  14:00:00,156.671185853,4.54908747965,43.7380225169,0.0,48.2474882111,60.1281475517,1.10383606966,0.0,1.10383606966
 05/18  15:00:00,158.077095658,4.73887848803,44.9541413126,0.0,48.2474882111,60.1281475517,1.10392101551,0.0,1.10392101551
 05/18  16:00:00,160.702295726,4.74249670677,44.6858330529,0.0,48.2474882111,63.0180376616,2.18841011277,0.0,2.18841011277
 05/18  17:00:00,149.431318459,4.46593757692,44.6363285682,0.0,37.5258241642,62.7947880557,1.10370781061,0.0,1.10370781061
 05/18  18:00:00,102.608232034,3.28973294823,36.4877199208,0.0,26.8041601173,36.0181789539,1.10348236837,0.0,1.10348236837
 05/18  19:00:00,99.3023415445,3.18665352268,33.386366732,0.0,26.8041601173,33.4493877451,1.10329528753,0.0,1.10329528753
 05/18  20:00:00,93.1003433523,3.10095995668,31.0158915095,0.0,16.0824960704,28.0885557216,1.10338205518,0.0,1.10338205518
 05/18  21:00:00,91.0011278776,3.10095995668,30.1910438114,0.0100278278422,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029845089,0.0,1.1029845089
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295063512,0.0,1.10295063512
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295000952,0.0,1.10295000952
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304478636,0.0,1.10304478636
 05/19  06:00:00,59.5366057005,3.35856606385,29.0003231935,0.365116231768,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,80.3468364411,3.10095995668,27.9683203613,0.504830326451,16.0824960704,32.6817896323,1.10344815957,0.0,1.10344815957
 05/19  08:00:00,157.714308768,3.77537476218,35.2796933135,0.0,48.2474882111,70.4033123869,1.10391953337,0.0,1.10391953337
 05/19  09:00:00,154.97936681,4.03012987979,40.6385676666,0.0,48.2474882111,62.0547409583,2.18794249591,0.0,2.18794249591
 05/19  10:00:00,155.258074829,4.3134075177,42.5605914542,0.0,48.2474882111,60.1281475517,1.10405979866,0.0,1.10405979866
 05/19  11:00:00,159.159221934,4.55483162631,44.2937210446,0.0,48.2474882111,62.0547409583,2.18854518659,0.0,2.18854518659
