Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/19  12:00:00,161.695457042,4.46718318574,47.4619530998,0.0,48.2474882111,61.5103924513,2.18906393521,0.0,2.18906393521
 05/19  13:00:00,168.079120591,5.09250557285,51.0704512494,0.0,48.2474882111,63.6602354638,2.1893238921,0.0,2.1893238921
 05/19  14:00:00,164.589784965,5.09378650377,51.1119226048,0.0,48.2474882111,60.1281475517,2.1882528593,0.0,2.1882528593
 05/19  15:00:00,168.922764289,5.4687700859,55.0699183458,0.0,48.2474882111,60.1281475517,1.1038474523,0.0,1.1038474523
 05/19  16:00:00,176.717949452,6.0338298974,59.4101535882,0.0,48.2474882111,63.0180376616,2.1882402369,0.0,2.1882402369
 05/19  17:00:00,164.146123619,5.67175384889,58.1453174558,0.0,37.5258241642,62.7947880557,1.10363449012,0.0,1.10363449012
 05/19  18:00:00,113.556962309,3.99693388969,46.7292492539,0.0,26.8041601173,36.0181789539,1.10350349556,0.0,1.10350349556
 05/19  19:00:00,107.444981997,3.58197016035,41.1336905468,0.0,26.8041601173,33.4493877451,1.10329945605,0.0,1.10329945605
 05/19  20:00:00,99.2984349418,3.17552315961,37.1394198961,0.0,16.0824960704,28.0885557216,1.10332077187,0.0,1.10332077187
 05/19  21:00:00,94.5981927107,3.121329533,33.777766896,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295037058,0.0,1.10295037058
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294909305,0.0,1.10294909305
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294906839,0.0,1.10294906839
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,61.3786453301,3.42903596648,31.1285468024,0.00846234990679,5.36083202345,21.4433280938,1.10309896831,0.0,1.10309896831
 05/20  07:00:00,65.779201375,3.10095995668,30.6142551089,0.113803680426,5.36083202345,26.5809105114,1.10314703281,0.0,1.10314703281
 05/20  08:00:00,94.351624725,3.10095995668,33.1385198243,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/20  09:00:00,99.1813619058,3.10159502635,35.7199296277,0.0,26.8041601173,33.5472370403,1.10346251745,0.0,1.10346251745
 05/20  10:00:00,102.145902112,3.12020818334,39.6291533802,0.0,26.8041601173,32.583940337,1.10337604404,0.0,1.10337604404
 05/20  11:00:00,98.3627927227,3.10666789053,33.611891976,0.0,26.8041601173,34.8316326447,1.10354361695,0.0,1.10354361695
 05/20  12:00:00,92.4921803996,3.10095995668,29.0313831912,0.0,26.8041601173,33.5472370403,1.10343406097,0.0,1.10343406097
 05/20  13:00:00,90.2953043262,3.10290507302,29.4013532103,0.0,26.8041601173,30.9784458315,1.10342751495,0.0,1.10342751495
 05/20  14:00:00,61.542190134,3.10095995668,29.0598387572,0.0,8.04124803518,21.3317032909,1.10325966405,0.0,1.10325966405
 05/20  15:00:00,56.8040186429,3.10095995668,25.5739557584,0.032107112013,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/20  16:00:00,53.8459811028,3.10095995668,21.8987584853,0.428167943966,8.04124803518,20.3684065876,1.10324274031,0.0,1.10324274031
 05/20  17:00:00,44.9005935015,3.10095995668,19.5729052307,1.52878273128,2.68041601173,18.0090894769,1.10301177528,0.0,1.10301177528
 05/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030137183,0.0,1.1030137183
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030104453,0.0,1.1030104453
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294891742,0.0,1.10294891742
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291717542,0.0,1.10291717542
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300932435,0.0,1.10300932435
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291824179,0.0,1.10291824179
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297455551,0.0,1.10297455551
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307696883,0.0,1.10307696883
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290689735,0.0,1.10290689735
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291513713,0.0,1.10291513713
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296657149,0.0,1.10296657149
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291711473,0.0,1.10291711473
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294723076,0.0,1.10294723076
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294755359,0.0,1.10294755359
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,55.9460602172,3.23250395352,21.821417798,4.07953825431,5.36083202345,21.4433280938,1.10301370274,0.0,1.10301370274
 05/22  07:00:00,69.4206369725,3.10095995668,14.5178734011,3.02907781797,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/22  08:00:00,141.073522961,3.49468215388,18.751255804,0.168344310848,48.2474882111,70.4033123869,2.18771037851,0.0,2.18771037851
 05/22  09:00:00,135.57558456,3.54818188972,21.7167334072,0.0,48.2474882111,62.0547409583,1.10413896705,0.0,1.10413896705
 05/22  10:00:00,136.107170836,3.53283855354,24.1902564253,0.0,48.2474882111,60.1281475517,2.1879612555,0.0,2.1879612555
 05/22  11:00:00,139.885971063,3.54186550022,26.0334362995,0.0,48.2474882111,62.0547409583,2.18865660185,0.0,2.18865660185
 05/22  12:00:00,139.288852322,3.48563483061,26.0368967352,0.0,48.2474882111,61.5103924513,2.18935548179,0.0,2.18935548179
 05/22  13:00:00,144.20678331,3.90588782454,28.3847317161,0.0,48.2474882111,63.6602354638,2.18932515936,0.0,2.18932515936
 05/22  14:00:00,141.538073562,3.96774775684,29.1862499483,0.0,48.2474882111,60.1281475517,1.10384990646,0.0,1.10384990646
 05/22  15:00:00,142.849703002,4.2230725663,30.2425545786,0.0,48.2474882111,60.1281475517,2.1877552341,0.0,2.1877552341
 05/22  16:00:00,147.732516402,4.72809156642,31.7304588684,0.0,48.2474882111,63.0180376616,1.10426662084,0.0,1.10426662084
 05/22  17:00:00,136.219424001,4.56143478636,31.3289369003,0.0,37.5258241642,62.7947880557,1.10374276003,0.0,1.10374276003
 05/22  18:00:00,92.3144424565,3.36184823921,26.121815052,0.0,26.8041601173,36.0181789539,1.10355155788,0.0,1.10355155788
 05/22  19:00:00,87.5911542314,3.20246498891,24.126701286,0.0,26.8041601173,33.4493877451,1.10333504814,0.0,1.10333504814
 05/22  20:00:00,83.6824298961,3.10097955134,21.5979584587,0.0,16.0824960704,28.0885557216,1.10331626199,0.0,1.10331626199
 05/22  21:00:00,80.4849802623,3.10095995668,19.6248474815,0.0600765423883,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103035015,0.0,1.103035015
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294793304,0.0,1.10294793304
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294739947,0.0,1.10294739947
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304751093,0.0,1.10304751093
 05/23  06:00:00,55.2049206361,3.23145647994,21.035286724,4.12557722083,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,70.312469347,3.10095995668,15.7158060179,2.7229775757,16.0824960704,32.6817896323,1.10344525095,0.0,1.10344525095
 05/23  08:00:00,142.9379277,3.49955056963,20.6998118943,0.0793245443921,48.2474882111,70.4033123869,1.10398611838,0.0,1.10398611838
 05/23  09:00:00,137.63430346,3.55868597561,23.7649482209,0.0,48.2474882111,62.0547409583,2.18803993918,0.0,2.18803993918
 05/23  10:00:00,137.689256504,3.57504268982,25.730137957,0.0,48.2474882111,60.1281475517,1.10409049586,0.0,1.10409049586
 05/23  11:00:00,141.269287633,3.66587699192,27.2927413777,0.0,48.2474882111,62.0547409583,2.18856449915,0.0,2.18856449915
 05/23  12:00:00,141.12113862,3.59433464633,27.7604832176,0.0,48.2474882111,61.5103924513,2.1890256734,0.0,2.1890256734
 05/23  13:00:00,147.312054126,4.14381023007,31.2520801266,0.0,48.2474882111,63.6602354638,2.18922916097,0.0,2.18922916097
 05/23  14:00:00,145.389285018,4.26122105215,32.7439881086,0.0,48.2474882111,60.1281475517,2.18813231332,0.0,2.18813231332
 05/23  15:00:00,146.460696144,4.44549411,33.6311261772,0.0,48.2474882111,60.1281475517,1.10394892963,0.0,1.10394892963
 05/23  16:00:00,149.604080848,4.67165256966,33.6584623118,0.0,48.2474882111,63.0180376616,2.1884152294,0.0,2.1884152294
 05/23  17:00:00,136.709351278,4.39390877372,31.9863901899,0.0,37.5258241642,62.7947880557,1.10366438192,0.0,1.10366438192
 05/23  18:00:00,92.8980082061,3.24912770503,26.8181013358,0.0,26.8041601173,36.0181789539,1.10350930522,0.0,1.10350930522
 05/23  19:00:00,88.9933705224,3.19328967065,25.5380928953,0.0,26.8041601173,33.4493877451,1.10328375608,0.0,1.10328375608
 05/23  20:00:00,85.5373190753,3.10180051642,23.4520266728,0.0,16.0824960704,28.0885557216,1.10330332669,0.0,1.10330332669
 05/23  21:00:00,82.3829269681,3.10095995668,21.5729464566,0.00992427311281,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294710484,0.0,1.10294710484
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294088537,0.0,1.10294088537
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294282285,0.0,1.10294282285
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,54.7426589804,3.25822033431,21.7168164321,2.9550220026,5.36083202345,21.4433280938,1.1030127752,0.0,1.1030127752
 05/24  07:00:00,71.9008305465,3.10095995668,17.7646318686,2.26251292456,16.0824960704,32.6817896323,1.10342033855,0.0,1.10342033855
 05/24  08:00:00,146.059962909,3.63312018359,23.7526662136,0.0149358200827,48.2474882111,70.4033123869,1.10401107977,0.0,1.10401107977
 05/24  09:00:00,141.101642249,3.70999652662,27.0809764589,0.0,48.2474882111,62.0547409583,1.10408457109,0.0,1.10408457109
 05/24  10:00:00,140.740197722,3.72746911764,28.6286527477,0.0,48.2474882111,60.1281475517,2.18824692729,0.0,2.18824692729
 05/24  11:00:00,144.790931735,3.92450726466,30.5557552069,0.0,48.2474882111,62.0547409583,2.18865037689,0.0,2.18865037689
 05/24  12:00:00,144.400352058,3.8464067551,30.7876245464,0.0,48.2474882111,61.5103924513,2.18929327521,0.0,2.18929327521
 05/24  13:00:00,151.902683688,4.48719764306,35.4993222758,0.0,48.2474882111,63.6602354638,2.18896215001,0.0,2.18896215001
 05/24  14:00:00,151.514152465,4.59099844094,38.5390781667,0.0,48.2474882111,60.1281475517,1.10394204232,0.0,1.10394204232
 05/24  15:00:00,153.216179051,4.7430597634,40.089043431,0.0,48.2474882111,60.1281475517,2.18776574839,0.0,2.18776574839
 05/24  16:00:00,156.57696956,4.80070365442,40.502299939,0.0,48.2474882111,63.0180376616,1.10410662314,0.0,1.10410662314
 05/24  17:00:00,143.923066235,4.58446120318,39.009552718,0.0,37.5258241642,62.7947880557,2.18747037514,0.0,2.18747037514
 05/24  18:00:00,97.153751932,3.34074239034,30.9822303764,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 05/24  19:00:00,92.7954652129,3.23669976385,29.2967774926,0.0,26.8041601173,33.4493877451,1.10338142585,0.0,1.10338142585
 05/24  20:00:00,88.7070196844,3.10560828604,26.6179195122,0.0,16.0824960704,28.0885557216,1.10335717343,0.0,1.10335717343
 05/24  21:00:00,86.1476448667,3.10095995668,25.3475886283,0.0,16.0824960704,26.8041601173,1.10304127701,0.0,1.10304127701
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294599424,0.0,1.10294599424
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029458959,0.0,1.1029458959
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304295556,0.0,1.10304295556
 05/25  06:00:00,57.6717199999,3.3477293517,26.9266402093,0.584750227566,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  07:00:00,78.0480401971,3.10095995668,25.0599818623,1.11437258148,16.0824960704,32.6817896323,1.10334249109,0.0,1.10334249109
 05/25  08:00:00,151.760177029,3.56603646061,29.5348998761,0.0,48.2474882111,70.4033123869,1.10393018113,0.0,1.10393018113
 05/25  09:00:00,144.472992871,3.51624881493,30.6460747926,0.0,48.2474882111,62.0547409583,2.18809297768,0.0,2.18809297768
 05/25  10:00:00,143.337633322,3.56660398916,31.3869534756,0.0,48.2474882111,60.1281475517,1.10410824639,0.0,1.10410824639
 05/25  11:00:00,147.141260908,3.81439286252,33.0161987823,0.0,48.2474882111,62.0547409583,2.18857960058,0.0,2.18857960058
 05/25  12:00:00,149.239301009,3.85905554439,35.6139247076,0.0,48.2474882111,61.5103924513,2.1890128757,0.0,2.1890128757
 05/25  13:00:00,158.834744429,4.50227152189,42.4163091377,0.0,48.2474882111,63.6602354638,2.18918883687,0.0,2.18918883687
 05/25  14:00:00,156.578635653,4.51441411687,43.6801456788,0.0,48.2474882111,60.1281475517,2.18807897885,0.0,2.18807897885
 05/25  15:00:00,157.719893713,4.81065221563,44.52516564,0.0,48.2474882111,60.1281475517,1.10391544049,0.0,1.10391544049
 05/25  16:00:00,158.619511677,4.79646305516,42.5490826548,0.0,48.2474882111,63.0180376616,2.18832386982,0.0,2.18832386982
 05/25  17:00:00,142.033878689,4.34333794715,37.361488428,0.0,37.5258241642,62.7947880557,1.10362099694,0.0,1.10362099694
 05/25  18:00:00,93.4925355361,3.22937225426,27.4323841166,0.0,26.8041601173,36.0181789539,1.10346734889,0.0,1.10346734889
 05/25  19:00:00,86.8684381111,3.17109070526,23.4353594494,0.0,26.8041601173,33.4493877451,1.1032489123,0.0,1.1032489123
 05/25  20:00:00,82.3959187177,3.10095995668,20.3114668749,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/25  21:00:00,80.0960950365,3.10095995668,19.1299910938,0.166047704291,16.0824960704,26.8041601173,1.10317544063,0.0,1.10317544063
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294069337,0.0,1.10294069337
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294228028,0.0,1.10294228028
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294403205,0.0,1.10294403205
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,55.7408863878,3.24534391603,21.3382922054,4.34465005503,5.36083202345,21.4433280938,1.10300896088,0.0,1.10300896088
 05/26  07:00:00,70.199222145,3.10095995668,15.3229159181,3.00262047345,16.0824960704,32.6817896323,1.10336154626,0.0,1.10336154626
 05/26  08:00:00,142.721885562,3.52350552007,20.3835020665,0.155637283084,48.2474882111,70.4033123869,1.10392399455,0.0,1.10392399455
 05/26  09:00:00,136.813313105,3.54935070933,22.953293132,0.0,48.2474882111,62.0547409583,1.10398884644,0.0,1.10398884644
 05/26  10:00:00,137.279644954,3.60639126261,25.2891778347,0.0,48.2474882111,60.1281475517,2.18803618416,0.0,2.18803618416
 05/26  11:00:00,141.469385305,3.68012379622,27.4785922454,0.0,48.2474882111,62.0547409583,2.18867430208,0.0,2.18867430208
 05/26  12:00:00,141.384759151,3.60190699371,28.0165314009,0.0,48.2474882111,61.5103924513,2.18931137314,0.0,2.18931137314
 05/26  13:00:00,147.155302583,4.14525125165,31.0938875624,0.0,48.2474882111,63.6602354638,2.18922978907,0.0,2.18922978907
 05/26  14:00:00,143.847758256,4.17734811322,31.2863342855,0.0,48.2474882111,60.1281475517,1.10396758422,0.0,1.10396758422
 05/26  15:00:00,146.252125909,4.45144433699,33.4166057149,0.0,48.2474882111,60.1281475517,1.10385796754,0.0,1.10385796754
 05/26  16:00:00,152.942987082,4.97865866798,36.6903624474,0.0,48.2474882111,63.0180376616,2.18831393622,0.0,2.18831393622
 05/26  17:00:00,139.816749396,4.72817608918,34.759520993,0.0,37.5258241642,62.7947880557,1.10365842724,0.0,1.10365842724
 05/26  18:00:00,93.9816431661,3.42280764688,27.728056354,0.0,26.8041601173,36.0181789539,1.10350564732,0.0,1.10350564732
 05/26  19:00:00,88.8007606257,3.23015021497,25.3086224543,0.0,26.8041601173,33.4493877451,1.10325563298,0.0,1.10325563298
 05/26  20:00:00,84.7468674321,3.10440196763,22.6589735784,0.0,16.0824960704,28.0885557216,1.10330640984,0.0,1.10330640984
 05/26  21:00:00,82.9073600473,3.10095995668,22.1073038089,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298033091,0.0,1.10298033091
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294521685,0.0,1.10294521685
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294038186,0.0,1.10294038186
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304273966,0.0,1.10304273966
 05/27  06:00:00,54.8156322601,3.2215235525,21.4467022666,3.33480622964,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,54.1432717574,3.10095995668,16.4000816015,2.69204757031,5.36083202345,26.5809105114,1.10312476695,0.0,1.10312476695
 05/27  08:00:00,82.148931761,3.11167967479,19.8731096602,1.05199748198,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,87.4005875891,3.20781399933,23.5561767669,0.276759571175,26.8041601173,33.5472370403,1.10346794035,0.0,1.10346794035
 05/27  10:00:00,87.9150468629,3.18902299161,25.3294833229,0.0,26.8041601173,32.583940337,1.10337109314,0.0,1.10337109314
 05/27  11:00:00,91.0049088263,3.10732081767,26.2533551525,0.0,26.8041601173,34.8316326447,1.10352017893,0.0,1.10352017893
 05/27  12:00:00,91.4930803565,3.10095995668,28.0322831481,0.0,26.8041601173,33.5472370403,1.10340055255,0.0,1.10340055255
 05/27  13:00:00,89.5545002498,3.1078260524,28.6556281545,0.0,26.8041601173,30.9784458315,1.10338219595,0.0,1.10338219595
 05/27  14:00:00,61.42339634,3.10095995668,28.9410449632,0.0,8.04124803518,21.3317032909,1.10327180495,0.0,1.10327180495
 05/27  15:00:00,59.9819101377,3.10095995668,28.7839543653,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/27  16:00:00,59.5580366495,3.12525621298,28.0146857197,0.0,8.04124803518,20.3684065876,1.10324378899,0.0,1.10324378899
 05/27  17:00:00,51.6595863601,3.15923435724,27.80240642,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/27  18:00:00,33.4959073587,1.56270356527,13.1618516172,0.0,2.68041601173,16.0824960704,1.1030630466,0.0,1.1030630466
 05/27  19:00:00,25.3919674939,0.707937625723,5.91267769196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300917486,0.0,1.10300917486
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294550398,0.0,1.10294550398
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294484726,0.0,1.10294484726
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290901626,0.0,1.10290901626
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029160691,0.0,1.1029160691
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,28.4279910475,1.10110484601,8.55553402525,0.0,2.68041601173,16.0824960704,1.10296464642,0.0,1.10296464642
 05/28  09:00:00,37.0845689174,2.05334988066,16.2598668605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,36.0727084569,1.89382596173,15.407530319,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,31.5870838161,1.36031225595,11.455419384,0.0,2.68041601173,16.0824960704,1.10303270676,0.0,1.10303270676
 05/28  12:00:00,27.9334762133,0.916165846843,8.24595819024,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  13:00:00,20.8280626245,0.182175739677,1.87453470861,0.0,2.68041601173,16.0824960704,1.10306228592,0.0,1.10306228592
 05/28  14:00:00,29.6776819535,1.02547129065,9.88085848668,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,40.798614327,2.07874010029,19.9485220505,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,42.1571339327,2.24128192816,21.1444998284,0.0,2.68041601173,16.0824960704,1.1029643486,0.0,1.1029643486
 05/28  17:00:00,44.0840352045,2.42252679573,22.8901562326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,41.6936350398,2.24198197435,20.6803008892,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  19:00:00,24.7853841875,0.54652721903,5.46750479226,0.0,2.68041601173,16.0824960704,1.10296389409,0.0,1.10296389409
 05/28  20:00:00,37.4663366973,0.364351479353,3.52663304173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10278609064,0.0,1.10278609064
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291482065,0.0,1.10291482065
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291146158,0.0,1.10291146158
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300669417,0.0,1.10300669417
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,37.1993587768,1.87787120892,16.5501353917,0.0,2.68041601173,16.0824960704,1.10294581331,0.0,1.10294581331
 05/29  09:00:00,39.86612772,2.15209927492,18.9426762689,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,42.6702199136,2.37097698557,21.5278907519,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,38.9623747707,1.92818457637,18.2628380182,0.0,2.68041601173,16.0824960704,1.10300931003,0.0,1.10300931003
 05/29  12:00:00,27.7983565044,0.835995746024,8.19100858221,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,30.6633462988,1.06709777183,10.8248963508,0.0,2.68041601173,16.0824960704,1.10313737741,0.0,1.10313737741
 05/29  14:00:00,35.9785791741,1.50822882344,15.6989981745,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,41.2322958513,1.96780488452,20.4931387906,0.0,2.68041601173,16.0824960704,1.10290507119,0.0,1.10290507119
 05/29  16:00:00,47.9583901613,2.59463072745,26.5924072576,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  17:00:00,41.7577407453,2.08041842225,20.9059701468,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,47.1348303247,2.60885814115,25.7546200074,0.0,2.68041601173,16.0824960704,1.10291464604,0.0,1.10291464604
 05/29  19:00:00,40.1932033584,2.06955994744,19.3522912348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,39.4898052457,0.54652721903,5.36792585046,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299954012,0.0,1.10299954012
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290940888,0.0,1.10290940888
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294041619,0.0,1.10294041619
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294248731,0.0,1.10294248731
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  06:00:00,55.1820028993,3.31929821835,24.4845761569,0.565528312639,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,74.1025103608,3.10095995668,21.1794751709,1.04934943644,16.0824960704,32.6817896323,1.10329590941,0.0,1.10329590941
 05/30  08:00:00,147.738390872,3.44395230289,25.6351978766,0.0,48.2474882111,70.4033123869,2.18782093921,0.0,2.18782093921
 05/30  09:00:00,142.707612739,3.41253659675,28.9844068784,0.0,48.2474882111,62.0547409583,1.10395989893,0.0,1.10395989893
 05/30  10:00:00,148.50258332,3.7226439423,36.3958635208,0.0,48.2474882111,60.1281475517,2.18796484315,0.0,2.18796484315
 05/30  11:00:00,160.711950995,4.22985620821,46.1714255233,0.0,48.2474882111,62.0547409583,1.1043499049,0.0,1.1043499049
 05/30  12:00:00,164.35041965,4.1992278447,50.3848710483,0.0,48.2474882111,61.5103924513,2.18904828806,0.0,2.18904828806
 05/30  13:00:00,177.864614768,5.03299239652,60.9154586022,0.0,48.2474882111,63.6602354638,2.18915805516,0.0,2.18915805516
 05/30  14:00:00,181.910150512,5.32237605972,68.2036985953,0.0,48.2474882111,60.1281475517,2.18801129859,0.0,2.18801129859
 05/30  15:00:00,188.950113048,6.05973722595,74.5062999655,0.0,48.2474882111,60.1281475517,1.10386443633,0.0,1.10386443633
 05/30  16:00:00,196.557642999,6.83836805288,78.445308979,0.0,48.2474882111,63.0180376616,2.18839123224,0.0,2.18839123224
 05/30  17:00:00,182.656783536,6.56095013613,75.7667810856,0.0,37.5258241642,62.7947880557,1.10366589927,0.0,1.10366589927
 05/30  18:00:00,130.783207083,4.65533560039,63.297092317,0.0,26.8041601173,36.0181789539,1.10348216698,0.0,1.10348216698
 05/30  19:00:00,119.379363692,4.10104973402,55.0163260019,0.0,26.8041601173,33.4493877451,1.10323998097,0.0,1.10323998097
 05/30  20:00:00,106.18412396,3.33513347258,43.8654986011,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/30  21:00:00,100.664216655,3.19589715555,39.7692232176,0.0,16.0824960704,26.8041601173,1.10304239583,0.0,1.10304239583
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294005417,0.0,1.10294005417
 05/30  24:00:00,45.9943103756,0.54652721903,6.5115989569,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294176516,0.0,1.10294176516
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294238326,0.0,1.10294238326
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,63.9576538619,3.9032224852,33.2418311653,0.0,5.36083202345,21.4433280938,1.10300150887,0.0,1.10300150887
 05/31  07:00:00,86.2547636407,3.14073817515,34.3412996688,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 05/31  08:00:00,172.909532365,4.9925260107,49.2577656626,0.0,48.2474882111,70.4033123869,2.1877551546,0.0,2.1877551546
 05/31  09:00:00,166.55396111,5.39139289338,50.8518989527,0.0,48.2474882111,62.0547409583,1.10398300566,0.0,1.10398300566
 05/31  10:00:00,162.795954238,5.50234168496,48.9095366961,0.0,48.2474882111,60.1281475517,2.18799941319,0.0,2.18799941319
 05/31  11:00:00,164.685294572,5.61555310585,48.7590722026,0.0,48.2474882111,62.0547409583,1.10436428383,0.0,1.10436428383
 05/31  12:00:00,161.503657706,5.17267125247,46.564665697,0.0,48.2474882111,61.5103924513,2.1890656793,0.0,2.1890656793
 05/31  13:00:00,167.455922224,5.84879560365,49.6909628513,0.0,48.2474882111,63.6602354638,2.18916268562,0.0,2.18916268562
 05/31  14:00:00,164.555597635,5.90158123013,50.2699405484,0.0,48.2474882111,60.1281475517,2.188007903,0.0,2.188007903
 05/31  15:00:00,167.079189952,6.36903293868,52.326081156,0.0,48.2474882111,60.1281475517,1.10385931593,0.0,1.10385931593
 05/31  16:00:00,173.63142841,6.9659760244,55.3914864183,0.0,48.2474882111,63.0180376616,2.18836929739,0.0,2.18836929739
 05/31  17:00:00,159.326800883,6.46341422928,52.5343343398,0.0,37.5258241642,62.7947880557,1.10365457965,0.0,1.10365457965
 05/31  18:00:00,107.62564055,4.44838313358,40.3464782509,0.0,26.8041601173,36.0181789539,1.10347068407,0.0,1.10347068407
 05/31  19:00:00,97.9129498263,3.89431870695,33.7566431629,0.0,26.8041601173,33.4493877451,1.10322967847,0.0,1.10322967847
 05/31  20:00:00,89.4073180528,3.25946031842,27.1643658482,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 05/31  21:00:00,85.5102596299,3.17615505337,24.6350082948,0.0,16.0824960704,26.8041601173,1.10303955322,0.0,1.10303955322
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294196478,0.0,1.10294196478
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294170062,0.0,1.10294170062
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293847352,0.0,1.10293847352
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,58.9119904438,3.5039943897,28.5953958427,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,81.2991347621,3.10095995668,29.4254490087,0.0,16.0824960704,32.6817896323,1.10314675761,0.0,1.10314675761
 06/01  08:00:00,159.985042957,3.95551807343,37.3702841918,0.0,48.2474882111,70.4033123869,2.18781556872,0.0,2.18781556872
 06/01  09:00:00,155.285736827,4.02356380564,40.9515037576,0.0,48.2474882111,62.0547409583,1.10394795057,0.0,1.10394795057
 06/01  10:00:00,156.556931467,4.20534909334,43.9675065167,0.0,48.2474882111,60.1281475517,2.18792016993,0.0,2.18792016993
 06/01  11:00:00,166.344822695,4.72272852829,51.3114249029,0.0,48.2474882111,62.0547409583,1.10431646548,0.0,1.10431646548
 06/01  12:00:00,172.571567859,4.71751446411,58.087732638,0.0,48.2474882111,61.5103924513,2.18896020266,0.0,2.18896020266
 06/01  13:00:00,183.962014294,5.53774115137,66.5081093733,0.0,48.2474882111,63.6602354638,2.18904372771,0.0,2.18904372771
 06/01  14:00:00,183.925965081,5.71003460554,69.8318546181,0.0,48.2474882111,60.1281475517,2.18806158734,0.0,2.18806158734
 06/01  15:00:00,189.941948413,6.30231990219,75.2555526538,0.0,48.2474882111,60.1281475517,1.10379904084,0.0,1.10379904084
 06/01  16:00:00,196.247319948,6.89753332274,78.0758206586,0.0,48.2474882111,63.0180376616,2.18822715487,0.0,2.18822715487
 06/01  17:00:00,180.297753248,6.44314338703,73.5255575472,0.0,37.5258241642,62.7947880557,1.1035941746,0.0,1.1035941746
 06/01  18:00:00,126.991444242,4.34370100635,59.8169640705,0.0,26.8041601173,36.0181789539,1.10341552368,0.0,1.10341552368
 06/01  19:00:00,117.08137908,3.70987413102,53.1095169926,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/01  20:00:00,109.440377661,3.22963607198,47.227249703,0.0,16.0824960704,28.0885557216,1.10327620389,0.0,1.10327620389
 06/01  21:00:00,105.246090773,3.14107919518,44.4059152959,0.0,16.0824960704,26.8041601173,1.10303464732,0.0,1.10303464732
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029351414,0.0,1.1029351414
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293932397,0.0,1.10293932397
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298817345,0.0,1.10298817345
 06/02  06:00:00,59.849717494,3.48198964881,29.5147415974,0.0403860364235,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,77.4045538351,3.10095995668,25.2374232206,0.293444861093,16.0824960704,32.6817896323,1.10338436728,0.0,1.10338436728
 06/02  08:00:00,154.965090583,3.91081738056,32.3950325105,0.0,48.2474882111,70.4033123869,2.18763727516,0.0,2.18763727516
 06/02  09:00:00,152.743610467,3.8954805983,38.5374606057,0.0,48.2474882111,62.0547409583,1.1040493378,0.0,1.1040493378
 06/02  10:00:00,156.93756253,4.08388076686,44.469605906,0.0,48.2474882111,60.1281475517,1.10406627084,0.0,1.10406627084
 06/02  11:00:00,168.054868775,4.55922353106,53.1849759809,0.0,48.2474882111,62.0547409583,2.1884143766,0.0,2.1884143766
 06/02  12:00:00,163.105307246,4.29188519149,49.0471012984,0.0,48.2474882111,61.5103924513,2.18914633932,0.0,2.18914633932
 06/02  13:00:00,162.412165608,4.59951363709,45.8964882024,0.0,48.2474882111,63.6602354638,2.18880232111,0.0,2.18880232111
 06/02  14:00:00,160.548874548,4.61786712545,47.5469315654,0.0,48.2474882111,60.1281475517,2.1877711044,0.0,2.1877711044
 06/02  15:00:00,166.209270384,4.92821027722,52.8969842497,0.0,48.2474882111,60.1281475517,1.10384893878,0.0,1.10384893878
 06/02  16:00:00,175.791701341,5.57220876909,58.9455266056,0.0,48.2474882111,63.0180376616,1.10417906931,0.0,1.10417906931
 06/02  17:00:00,165.775788185,5.49817046806,59.9485654024,0.0,37.5258241642,62.7947880557,2.18754933957,0.0,2.18754933957
 06/02  18:00:00,118.550173903,3.78136494786,51.9380297901,0.0,26.8041601173,36.0181789539,1.10340876011,0.0,1.10340876011
 06/02  19:00:00,112.413324584,3.36561225574,48.7857243713,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/02  20:00:00,107.24928776,3.11679492291,45.1490009513,0.0,16.0824960704,28.0885557216,1.10328211376,0.0,1.10328211376
 06/02  21:00:00,104.822025582,3.10095995668,44.0219693436,0.0,16.0824960704,26.8041601173,1.10303334675,0.0,1.10303334675
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294060513,0.0,1.10294060513
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.687337853044,0.0,0.687337853044
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.435387843425,0.0,0.435387843425
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302761029,0.0,1.10302761029
 06/03  06:00:00,66.1537038738,3.56673069705,35.7743729653,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/03  07:00:00,73.970731497,3.10420124953,38.9163476185,0.0,5.36083202345,26.5809105114,1.10313945665,0.0,1.10313945665
 06/03  08:00:00,105.149264292,3.28579114029,43.7513282077,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/03  09:00:00,112.421060653,3.45314450355,48.6080788979,0.0,26.8041601173,33.5472370403,1.10337849718,0.0,1.10337849718
 06/03  10:00:00,115.080957545,3.48191386875,52.2025031283,0.0,26.8041601173,32.583940337,1.10337491301,0.0,1.10337491301
 06/03  11:00:00,120.898997753,3.47088792563,55.7838769715,0.0,26.8041601173,34.8316326447,1.10346145213,0.0,1.10346145213
 06/03  12:00:00,123.374328113,3.55227897832,59.4622118829,0.0,26.8041601173,33.5472370403,1.10343729318,0.0,1.10343729318
 06/03  13:00:00,122.805182212,3.69064218014,61.3234939887,0.0,26.8041601173,30.9784458315,1.10340504416,0.0,1.10340504416
 06/03  14:00:00,91.4881794452,3.42116757721,58.6856204478,0.0,8.04124803518,21.3317032909,1.10322655076,0.0,1.10322655076
 06/03  15:00:00,91.414529246,3.50493188651,59.8126015437,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,93.3335363546,3.64585211379,61.269589524,0.0,8.04124803518,20.3684065876,1.10319382524,0.0,1.10319382524
 06/03  17:00:00,83.549976873,3.61096294065,59.2410683496,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/03  18:00:00,46.5074294761,2.18093510877,25.5551421911,0.0,2.68041601173,16.0824960704,1.10305844685,0.0,1.10305844685
 06/03  19:00:00,44.408759599,2.06769444388,23.569712979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  20:00:00,48.5459162168,1.20047418655,13.7700898541,0.0,2.68041601173,16.0824960704,1.10305959441,0.0,1.10305959441
 06/03  21:00:00,38.9242147274,0.364351479353,4.98451107184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294162318,0.0,1.10294162318
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291819695,0.0,1.10291819695
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291157072,0.0,1.10291157072
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290088549,0.0,1.10290088549
 06/04  07:00:00,31.9813422177,0.884922032154,12.3250680094,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,32.9561243095,0.976009901992,13.2087622313,0.0,2.68041601173,16.0824960704,1.10291132283,0.0,1.10291132283
 06/04  10:00:00,30.1000471597,0.799025495561,10.5296694879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  11:00:00,45.0760542928,1.85746935142,24.4472327652,0.0,2.68041601173,16.0824960704,1.10302355806,0.0,1.10302355806
 06/04  12:00:00,42.0186745145,1.68749452534,21.559827813,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  13:00:00,44.7712415051,1.8689256628,24.1309636661,0.0,2.68041601173,16.0824960704,1.10312617854,0.0,1.10312617854
 06/04  14:00:00,44.5734162068,1.89289965348,23.9091643771,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,51.1831033049,2.35253732528,30.0592138035,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,48.9608905687,2.25595596614,27.9335824264,0.0,2.68041601173,16.0824960704,1.10296019993,0.0,1.10296019993
 06/04  17:00:00,49.4023306682,2.28997530661,28.3410031854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,44.8897756142,2.02291689711,24.0955065409,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  19:00:00,43.4047422459,1.91338998531,22.7200000844,0.0,2.68041601173,16.0824960704,1.10295860915,0.0,1.10295860915
 06/04  20:00:00,47.0559191176,1.24408217826,14.7038180964,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  21:00:00,39.1138286514,0.364351479353,5.17412499584,0.0,2.68041601173,16.0824960704,1.10304300544,0.0,1.10304300544
 06/04  22:00:00,36.0591606169,0.182175739677,2.30163270103,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289918732,0.0,1.10289918732
 06/05  01:00:00,47.4213847828,0.546531490048,7.93866909314,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293910513,0.0,1.10293910513
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303266473,0.0,1.10303266473
 06/05  06:00:00,69.8889050144,4.26300740526,38.8132973978,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,94.7024702999,3.15742895685,42.7723155463,0.0,16.0824960704,32.6817896323,1.10340188723,0.0,1.10340188723
 06/05  08:00:00,182.835390154,5.28087553361,58.8952739288,0.0,48.2474882111,70.4033123869,1.10379825232,0.0,1.10379825232
 06/05  09:00:00,181.115555495,5.71915614958,65.0857300821,0.0,48.2474882111,62.0547409583,2.18797083029,0.0,2.18797083029
 06/05  10:00:00,184.811454786,5.91512679454,70.5122521348,0.0,48.2474882111,60.1281475517,1.10398601923,0.0,1.10398601923
 06/05  11:00:00,192.128586784,6.17834729955,75.639570221,0.0,48.2474882111,62.0547409583,2.18838337109,0.0,2.18838337109
 06/05  12:00:00,190.896490187,5.78526178119,75.3449076493,0.0,48.2474882111,61.5103924513,2.18937436702,0.0,2.18937436702
 06/05  13:00:00,199.509850687,6.79956650555,80.7941204121,0.0,48.2474882111,63.6602354638,2.18917058346,0.0,2.18917058346
 06/05  14:00:00,197.699724114,7.02672840701,82.2889198498,0.0,48.2474882111,60.1281475517,1.10392030992,0.0,1.10392030992
 06/05  15:00:00,201.320355151,7.68348213881,85.2527971552,0.0,48.2474882111,60.1281475517,1.10379048422,0.0,1.10379048422
 06/05  16:00:00,205.74189691,8.32641891768,86.1415120252,0.0,48.2474882111,63.0180376616,2.18829346918,0.0,2.18829346918
 06/05  17:00:00,188.733789512,7.60037365873,80.8043635389,0.0,37.5258241642,62.7947880557,1.10361479531,0.0,1.10361479531
 06/05  18:00:00,134.789198696,5.09458028294,66.8638392477,0.0,26.8041601173,36.0181789539,1.10345607542,0.0,1.10345607542
 06/05  19:00:00,125.50035905,4.50895134613,60.7294197474,0.0,26.8041601173,33.4493877451,1.10324288508,0.0,1.10324288508
 06/05  20:00:00,111.049209155,3.52347742771,51.009573175,0.0,16.0824960704,28.0885557216,1.10330256617,0.0,1.10330256617
 06/05  21:00:00,108.718029934,3.31341017358,47.7055234788,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,46.8251984091,0.54652721903,7.34248699047,0.0,2.68041601173,21.4433280938,1.10299440576,0.0,1.10299440576
 06/05  24:00:00,41.8491310807,0.182175739677,2.73077114143,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,44.0571783708,0.364351479353,4.75664269177,0.0,2.68041601173,21.4433280938,1.10297462567,0.0,1.10297462567
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293767907,0.0,1.10293767907
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,69.1474872948,4.27671032752,38.058176756,0.0,5.36083202345,21.4433280938,1.10299937621,0.0,1.10299937621
 06/06  07:00:00,93.0600815166,3.17175516871,41.1156005511,0.0,16.0824960704,32.6817896323,1.10333988178,0.0,1.10333988178
 06/06  08:00:00,182.832300413,5.54455823641,58.6285014844,0.0,48.2474882111,70.4033123869,1.10384712236,0.0,1.10384712236
 06/06  09:00:00,181.241627603,5.93478045963,64.9961778798,0.0,48.2474882111,62.0547409583,1.10388061627,0.0,1.10388061627
 06/06  10:00:00,184.779799315,6.14687536935,70.2488480889,0.0,48.2474882111,60.1281475517,2.18812763067,0.0,2.18812763067
 06/06  11:00:00,189.327467336,6.37856406283,72.6382340101,0.0,48.2474882111,62.0547409583,1.10415470988,0.0,1.10415470988
 06/06  12:00:00,183.689220611,5.81551906049,68.1073807943,0.0,48.2474882111,61.5103924513,2.18907206486,0.0,2.18907206486
 06/06  13:00:00,187.892556175,6.61498776007,69.3614046461,0.0,48.2474882111,63.6602354638,2.18909294123,0.0,2.18909294123
 06/06  14:00:00,182.298359388,6.59432953064,67.3199540005,0.0,48.2474882111,60.1281475517,2.18790044875,0.0,2.18790044875
