Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/06  15:00:00,181.505026079,6.88211941709,66.2388308054,0.0,48.2474882111,60.1281475517,1.10378687975,0.0,1.10378687975
 06/06  16:00:00,178.063848131,6.22861225953,60.5612699046,0.0,48.2474882111,63.0180376616,2.1881494145,0.0,2.1881494145
 06/06  17:00:00,161.307148408,5.50934222454,55.4687538697,0.0,37.5258241642,62.7947880557,1.10355099452,0.0,1.10355099452
 06/06  18:00:00,112.512555046,3.85769112385,45.8240847572,0.0,26.8041601173,36.0181789539,1.10345955582,0.0,1.10345955582
 06/06  19:00:00,107.02556756,3.58992748964,43.1736521139,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/06  20:00:00,99.4009719892,3.21654885508,39.6682645813,0.0,16.0824960704,28.0885557216,1.10331892271,0.0,1.10331892271
 06/06  21:00:00,99.7040981661,3.15352385899,38.8514780254,0.0,16.0824960704,26.8041601173,1.10302920499,0.0,1.10302920499
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293732662,0.0,1.10293732662
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102938209,0.0,1.102938209
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030300151,0.0,1.1030300151
 06/07  06:00:00,66.3070787733,3.88295457729,35.6115239846,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,89.6381764025,3.10095995668,37.7644906491,0.0,16.0824960704,32.6817896323,1.10330959569,0.0,1.10330959569
 06/07  08:00:00,173.121113416,4.65167856059,49.8101941632,0.0,48.2474882111,70.4033123869,1.10391617094,0.0,1.10391617094
 06/07  09:00:00,172.010389026,5.2265837016,56.4731360606,0.0,48.2474882111,62.0547409583,2.18777983678,0.0,2.18777983678
 06/07  10:00:00,174.650601963,5.50812947795,60.7583966277,0.0,48.2474882111,60.1281475517,1.10389425222,0.0,1.10389425222
 06/07  11:00:00,181.025986822,5.75210451109,64.9632130479,0.0,48.2474882111,62.0547409583,2.18824767009,0.0,2.18824767009
 06/07  12:00:00,180.161224968,5.34958972275,65.0453144887,0.0,48.2474882111,61.5103924513,2.1889433182,0.0,2.1889433182
 06/07  13:00:00,189.166994546,6.21360004262,71.0372307341,0.0,48.2474882111,63.6602354638,2.18877779789,0.0,2.18877779789
 06/07  14:00:00,189.437164422,6.46723122502,74.5858573403,0.0,48.2474882111,60.1281475517,1.10382384214,0.0,1.10382384214
 06/07  15:00:00,195.640384859,7.16703163501,80.0892773673,0.0,48.2474882111,60.1281475517,2.1875807204,0.0,2.1875807204
 06/07  16:00:00,203.463791755,7.93476258695,84.2550632015,0.0,48.2474882111,63.0180376616,1.10408429085,0.0,1.10408429085
 06/07  17:00:00,186.698238826,7.36018559598,79.0090009165,0.0,37.5258241642,62.7947880557,1.1035706794,0.0,1.1035706794
 06/07  18:00:00,130.274298701,4.9048482699,62.5386712663,0.0,26.8041601173,36.0181789539,1.10340770537,0.0,1.10340770537
 06/07  19:00:00,120.275092374,4.38678301448,55.6263214031,0.0,26.8041601173,33.4493877451,1.10326337761,0.0,1.10326337761
 06/07  20:00:00,106.742865542,3.46999186406,46.756715125,0.0,16.0824960704,28.0885557216,1.10332353498,0.0,1.10332353498
 06/07  21:00:00,104.674565889,3.28347836128,43.6919912463,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293843558,0.0,1.10293843558
 06/07  23:00:00,46.4091021693,0.54652721903,6.92639075062,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,46.3684389311,0.54652721903,6.88572751241,0.0,2.68041601173,21.4433280938,1.10299328069,0.0,1.10299328069
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293773287,0.0,1.10293773287
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  06:00:00,66.6188705628,4.05758512346,35.748685228,0.0,5.36083202345,21.4433280938,1.10299835539,0.0,1.10299835539
 06/08  07:00:00,90.4216689862,3.13395164348,38.514991546,0.0,16.0824960704,32.6817896323,1.10335308766,0.0,1.10335308766
 06/08  08:00:00,178.481797844,5.25760541421,54.5649517375,0.0,48.2474882111,70.4033123869,1.1038576355,0.0,1.1038576355
 06/08  09:00:00,177.6064781,5.7351573847,61.5606514513,0.0,48.2474882111,62.0547409583,1.10388595464,0.0,1.10388595464
 06/08  10:00:00,180.572464017,5.94638200819,66.2420061519,0.0,48.2474882111,60.1281475517,2.18811934984,0.0,2.18811934984
 06/08  11:00:00,188.278885498,6.28999278848,71.678223446,0.0,48.2474882111,62.0547409583,1.10414154183,0.0,1.10414154183
 06/08  12:00:00,187.807067237,5.99953413804,72.0412123426,0.0,48.2474882111,61.5103924513,2.18902161344,0.0,2.18902161344
 06/08  13:00:00,195.180355044,6.94846559669,76.3157256785,0.0,48.2474882111,63.6602354638,2.18901877495,0.0,2.18901877495
 06/08  14:00:00,188.293074302,6.99156769694,72.9174307477,0.0,48.2474882111,60.1281475517,2.18798331755,0.0,2.18798331755
 06/08  15:00:00,181.35723457,6.73454073067,66.2386179827,0.0,48.2474882111,60.1281475517,1.10374103779,0.0,1.10374103779
 06/08  16:00:00,176.199974117,6.11225371756,58.8137544327,0.0,48.2474882111,63.0180376616,2.18827461362,0.0,2.18827461362
 06/08  17:00:00,158.616371611,5.3297251091,52.9575941882,0.0,37.5258241642,62.7947880557,1.1036152817,0.0,1.1036152817
 06/08  18:00:00,109.768675311,3.71068923078,43.227206915,0.0,26.8041601173,36.0181789539,1.10340887641,0.0,1.10340887641
 06/08  19:00:00,104.981121909,3.50298523366,41.2161487191,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/08  20:00:00,98.3086793036,3.183687357,38.6088333938,0.0,16.0824960704,28.0885557216,1.10327354813,0.0,1.10327354813
 06/08  21:00:00,100.995706899,3.12786411106,40.1687465059,0.0,16.0824960704,26.8041601173,1.10302638182,0.0,1.10302638182
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293771896,0.0,1.10293771896
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029348278,0.0,1.1029348278
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302823744,0.0,1.10302823744
 06/09  06:00:00,64.8884571954,3.73601652423,34.3398404598,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  07:00:00,88.5230135096,3.10095995668,36.6493277562,0.0,16.0824960704,32.6817896323,1.10342207625,0.0,1.10342207625
 06/09  08:00:00,172.365899138,4.47763694738,49.229021499,0.0,48.2474882111,70.4033123869,1.10382435681,0.0,1.10382435681
 06/09  09:00:00,172.489356362,5.07426962394,57.1044174741,0.0,48.2474882111,62.0547409583,2.1879862963,0.0,2.1879862963
 06/09  10:00:00,175.839015255,5.40752817337,62.0474112251,0.0,48.2474882111,60.1281475517,1.10397792831,0.0,1.10397792831
 06/09  11:00:00,183.22828733,5.69956912454,67.2180489424,0.0,48.2474882111,62.0547409583,2.18830054465,0.0,2.18830054465
 06/09  12:00:00,184.703008821,5.37539925071,69.5612888141,0.0,48.2474882111,61.5103924513,2.18925341538,0.0,2.18925341538
 06/09  13:00:00,192.491473798,6.23633265934,74.3389773692,0.0,48.2474882111,63.6602354638,2.18900747539,0.0,2.18900747539
 06/09  14:00:00,188.168797201,6.4673677398,73.3173536041,0.0,48.2474882111,60.1281475517,1.10383982289,0.0,1.10383982289
 06/09  15:00:00,188.703524487,7.09679530807,73.2226533224,0.0,48.2474882111,60.1281475517,1.10385984286,0.0,1.10385984286
 06/09  16:00:00,189.912672677,7.62406582505,71.0146408851,0.0,48.2474882111,63.0180376616,2.18806177687,0.0,2.18806177687
 06/09  17:00:00,173.421436883,7.04967475688,66.0427098121,0.0,37.5258241642,62.7947880557,1.10362259306,0.0,1.10362259306
 06/09  18:00:00,122.574852284,4.84221764658,54.9018554726,0.0,26.8041601173,36.0181789539,1.10344439956,0.0,1.10344439956
 06/09  19:00:00,115.870976618,4.2982873553,51.3107013061,0.0,26.8041601173,33.4493877451,1.10321609045,0.0,1.10321609045
 06/09  20:00:00,105.464961563,3.42771601828,45.5210869916,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/09  21:00:00,106.138580467,3.26864486019,45.1708393249,0.0,16.0824960704,26.8041601173,1.10305066831,0.0,1.10305066831
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,46.7623472011,0.54652721903,7.27963578245,0.0,2.68041601173,21.4433280938,1.10293588675,0.0,1.10293588675
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293663936,0.0,1.10293663936
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293497504,0.0,1.10293497504
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,66.6969774915,3.91905256199,35.9653247182,0.0,5.36083202345,21.4433280938,1.10299396817,0.0,1.10299396817
 06/10  07:00:00,71.9968829933,3.11950776955,36.9271925948,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/10  08:00:00,103.069330191,3.38004127565,41.5771439717,0.0,26.8041601173,31.2995447326,1.10322777733,0.0,1.10322777733
 06/10  09:00:00,110.377716347,3.62790383591,46.3899752597,0.0,26.8041601173,33.5472370403,1.10345725484,0.0,1.10345725484
 06/10  10:00:00,113.117210536,3.717180055,50.0034899325,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/10  11:00:00,118.276836809,3.75423365457,52.8783702986,0.0,26.8041601173,34.8316326447,1.10344690326,0.0,1.10344690326
 06/10  12:00:00,119.937002497,3.80658682879,55.7705784168,0.0,26.8041601173,33.5472370403,1.10342040191,0.0,1.10342040191
 06/10  13:00:00,120.149179571,3.95830820772,58.3998253202,0.0,26.8041601173,30.9784458315,1.10334802178,0.0,1.10334802178
 06/10  14:00:00,88.905384075,3.59531017462,55.9286824803,0.0,8.04124803518,21.3317032909,1.10324326457,0.0,1.10324326457
 06/10  15:00:00,89.1563043222,3.7051510138,57.3541574926,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/10  16:00:00,87.6360939078,3.79160243633,55.4263967546,0.0,8.04124803518,20.3684065876,1.10319242147,0.0,1.10319242147
 06/10  17:00:00,75.3145117852,3.58634008478,51.0302261176,0.0,2.68041601173,18.0090894769,1.10299146477,0.0,1.10299146477
 06/10  18:00:00,38.2222759901,1.56801082611,17.8829129878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  19:00:00,34.6329940705,1.24408217826,14.617559716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  20:00:00,36.5737785611,0.364351479353,5.10140823886,0.0,2.68041601173,16.0824960704,1.10305049623,0.0,1.10305049623
 06/10  21:00:00,36.0651506421,0.182175739677,2.30762272626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  22:00:00,36.5378317036,0.182175739677,2.78030378776,0.0,2.68041601173,16.0824960704,1.1029375842,0.0,1.1029375842
 06/10  23:00:00,38.7813331369,0.364351479353,4.84162948139,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293529,0.0,1.10293529
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290137208,0.0,1.10290137208
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294797351,0.0,1.10294797351
 06/11  07:00:00,37.9435291643,1.39609806766,17.7760789205,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,46.6259405993,2.35704762065,25.4975408024,0.0,2.68041601173,16.0824960704,1.10295960426,0.0,1.10295960426
 06/11  09:00:00,39.638632462,1.81595658799,19.0513236978,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,47.2520099197,2.4487274442,26.0319302993,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,41.9653904909,1.95904632113,21.2349919936,0.0,2.68041601173,16.0824960704,1.10301823467,0.0,1.10301823467
 06/11  12:00:00,43.5850499231,2.04554820926,22.7681495377,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,37.6570796613,1.4930180526,17.3927094325,0.0,2.68041601173,16.0824960704,1.10311705362,0.0,1.10311705362
 06/11  14:00:00,46.791647062,2.15791555304,25.8623793328,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,44.994857805,2.01398094168,24.2095246871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,51.298156618,2.60424453321,29.9225599086,0.0,2.68041601173,16.0824960704,1.10295728571,0.0,1.10295728571
 06/11  17:00:00,44.2540323346,2.08736505418,23.3953151043,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  18:00:00,42.8598097235,1.95812529893,22.1303322484,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,28.6261449798,0.768662872282,9.08612993129,0.0,2.68041601173,16.0824960704,1.10294736756,0.0,1.10294736756
 06/11  20:00:00,40.7062121293,0.718320292215,8.87987299419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,41.3795049382,0.54652721903,7.25762554294,0.0,2.68041601173,16.0824960704,1.10303137569,0.0,1.10303137569
 06/11  22:00:00,40.8257523625,0.54652721903,6.70387296723,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029085023,0.0,1.1029085023
 06/12  01:00:00,46.1859920312,0.54652721903,6.70328061249,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293529028,0.0,1.10293529028
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302444099,0.0,1.10302444099
 06/12  06:00:00,65.956519288,3.99871478692,35.1452042897,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,88.5144385339,3.10687368595,36.6348390512,0.0,16.0824960704,32.6817896323,1.10336572384,0.0,1.10336572384
 06/12  08:00:00,174.067002906,4.84271247698,50.5650497368,0.0,48.2474882111,70.4033123869,1.10390303492,0.0,1.10390303492
 06/12  09:00:00,172.48277488,5.32243937006,56.849666247,0.0,48.2474882111,62.0547409583,2.18776755405,0.0,2.18776755405
 06/12  10:00:00,173.896872414,5.57061594604,59.9421806108,0.0,48.2474882111,60.1281475517,1.10404686817,0.0,1.10404686817
 06/12  11:00:00,177.114602567,5.65868689467,61.145246409,0.0,48.2474882111,62.0547409583,2.18827519281,0.0,2.18827519281
 06/12  12:00:00,174.381025843,5.35339655579,59.2613085302,0.0,48.2474882111,61.5103924513,2.18892106138,0.0,2.18892106138
 06/12  13:00:00,178.423754379,6.02055212019,60.4870384899,0.0,48.2474882111,63.6602354638,2.18864737529,0.0,2.18864737529
 06/12  14:00:00,166.930361591,5.33651182978,53.2097739044,0.0,48.2474882111,60.1281475517,1.10383243612,0.0,1.10383243612
 06/12  15:00:00,162.636048518,4.99510440349,49.2568682572,0.0,48.2474882111,60.1281475517,1.10384267423,0.0,1.10384267423
 06/12  16:00:00,167.338738193,5.07627359709,50.9884986289,0.0,48.2474882111,63.0180376616,2.18821352879,0.0,2.18821352879
 06/12  17:00:00,155.996101617,4.78410401835,50.8829452847,0.0,37.5258241642,62.7947880557,1.10356494897,0.0,1.10356494897
 06/12  18:00:00,110.649149732,3.47349989919,44.344870668,0.0,26.8041601173,36.0181789539,1.10337409407,0.0,1.10337409407
 06/12  19:00:00,106.107401523,3.30734530092,42.5380682657,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/12  20:00:00,99.2206725877,3.11419448588,39.5903195491,0.0,16.0824960704,28.0885557216,1.10331236954,0.0,1.10331236954
 06/12  21:00:00,99.3608014815,3.10095995668,38.5607452431,0.0,16.0824960704,26.8041601173,1.10302329126,0.0,1.10302329126
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293493935,0.0,1.10293493935
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293101947,0.0,1.10293101947
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302238623,0.0,1.10302238623
 06/13  06:00:00,65.9047768281,3.70615470494,35.3860219118,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,90.1760361677,3.10095995668,38.3023504143,0.0,16.0824960704,32.6817896323,1.10336977975,0.0,1.10336977975
 06/13  08:00:00,171.496857836,4.32116022904,48.5164569146,0.0,48.2474882111,70.4033123869,1.10384254331,0.0,1.10384254331
 06/13  09:00:00,169.539910572,4.83694219696,54.3922991114,0.0,48.2474882111,62.0547409583,2.18777169574,0.0,2.18777169574
 06/13  10:00:00,172.183139698,5.10619065363,58.6928731871,0.0,48.2474882111,60.1281475517,1.10396388277,0.0,1.10396388277
 06/13  11:00:00,179.566941516,5.46764423947,63.7886280133,0.0,48.2474882111,62.0547409583,2.18849224703,0.0,2.18849224703
 06/13  12:00:00,180.298025916,5.29137393541,65.2403312238,0.0,48.2474882111,61.5103924513,2.18912560365,0.0,2.18912560365
 06/13  13:00:00,189.285128016,6.10710892029,71.2618553271,0.0,48.2474882111,63.6602354638,2.18883947509,0.0,2.18883947509
 06/13  14:00:00,185.39304743,5.84639028592,71.1625812874,0.0,48.2474882111,60.1281475517,1.10375749143,0.0,1.10375749143
 06/13  15:00:00,188.742376095,6.41345431941,73.9448459187,0.0,48.2474882111,60.1281475517,1.10376804656,0.0,1.10376804656
 06/13  16:00:00,193.684172429,7.05831543742,75.3518910245,0.0,48.2474882111,63.0180376616,2.18816739067,0.0,2.18816739067
 06/13  17:00:00,175.443147597,6.3346101107,68.7794851726,0.0,37.5258241642,62.7947880557,1.10351688396,0.0,1.10351688396
 06/13  18:00:00,114.195530638,3.79954193073,47.5652095423,0.0,26.8041601173,36.0181789539,1.10343192136,0.0,1.10343192136
 06/13  19:00:00,103.997555107,3.46032247751,40.2752446729,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/13  20:00:00,96.4629242214,3.17846434447,36.7683013242,0.0,16.0824960704,28.0885557216,1.10327430805,0.0,1.10327430805
 06/13  21:00:00,96.2918235869,3.12359193411,35.469135371,0.0,16.0824960704,26.8041601173,1.1030241935,0.0,1.1030241935
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292934441,0.0,1.10292934441
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293440021,0.0,1.10293440021
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301626771,0.0,1.10301626771
 06/14  06:00:00,64.7390138009,3.6246746389,34.3017389506,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,87.5813904938,3.10095995668,35.7077047404,0.0,16.0824960704,32.6817896323,1.10332028072,0.0,1.10332028072
 06/14  08:00:00,165.1409276,3.96511179057,42.5165751174,0.0,48.2474882111,70.4033123869,1.10390463425,0.0,1.10390463425
 06/14  09:00:00,159.059839255,4.00333715968,44.745832832,0.0,48.2474882111,62.0547409583,2.18770723329,0.0,2.18770723329
 06/14  10:00:00,160.722105973,4.26974618783,48.0682839285,0.0,48.2474882111,60.1281475517,1.1040199639,0.0,1.1040199639
 06/14  11:00:00,167.211635668,4.67682016567,52.2241462389,0.0,48.2474882111,62.0547409583,2.18836932218,0.0,2.18836932218
 06/14  12:00:00,167.97437454,4.61813932954,53.5899144538,0.0,48.2474882111,61.5103924513,2.1892246046,0.0,2.1892246046
 06/14  13:00:00,173.231838663,5.17252818058,56.1431467131,0.0,48.2474882111,63.6602354638,2.18892461506,0.0,2.18892461506
 06/14  14:00:00,168.394854806,5.1876281209,54.823150828,0.0,48.2474882111,60.1281475517,1.10379422843,0.0,1.10379422843
 06/14  15:00:00,168.853069996,5.4939494614,54.9750446774,0.0,48.2474882111,60.1281475517,1.10380220937,0.0,1.10380220937
 06/14  16:00:00,174.808606831,6.12701067188,57.4076301922,0.0,48.2474882111,63.0180376616,2.18789626169,0.0,2.18789626169
 06/14  17:00:00,161.79838213,5.8549907154,55.6143391003,0.0,37.5258241642,62.7947880557,1.10354209109,0.0,1.10354209109
 06/14  18:00:00,111.906938779,3.95689268592,45.1192669281,0.0,26.8041601173,36.0181789539,1.10345126531,0.0,1.10345126531
 06/14  19:00:00,106.823644085,3.67723236353,42.8844237652,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/14  20:00:00,97.3774124858,3.16769845245,37.6935554806,0.0,16.0824960704,28.0885557216,1.10331255264,0.0,1.10331255264
 06/14  21:00:00,96.0420956123,3.10560465782,35.2373946728,0.0,16.0824960704,26.8041601173,1.10301930143,0.0,1.10301930143
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029339321,0.0,1.1029339321
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293069532,0.0,1.10293069532
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297693752,0.0,1.10297693752
 06/15  06:00:00,59.1427384253,3.56435880283,28.7657794111,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,77.1045000709,3.10095995668,25.2308143175,0.0,16.0824960704,32.6817896323,1.1033489806,0.0,1.1033489806
 06/15  08:00:00,155.022775203,4.35135065847,32.0121838527,0.0,48.2474882111,70.4033123869,1.10372346108,0.0,1.10372346108
 06/15  09:00:00,148.614229449,4.45043965621,33.8531205298,0.0,48.2474882111,62.0547409583,2.18772969879,0.0,2.18772969879
 06/15  10:00:00,150.022061333,4.6546060341,36.9833794422,0.0,48.2474882111,60.1281475517,1.10402717422,0.0,1.10402717422
 06/15  11:00:00,157.012449026,4.94909852553,41.7526812367,0.0,48.2474882111,62.0547409583,2.18837508336,0.0,2.18837508336
 06/15  12:00:00,157.856371393,4.70010058919,43.3899500471,0.0,48.2474882111,61.5103924513,2.18921689257,0.0,2.18921689257
 06/15  13:00:00,164.278018589,5.31389121187,47.0479636081,0.0,48.2474882111,63.6602354638,2.18890669589,0.0,2.18890669589
 06/15  14:00:00,160.140196741,5.25938033698,46.4967405468,0.0,48.2474882111,60.1281475517,1.1037846062,0.0,1.1037846062
 06/15  15:00:00,162.273741773,5.73721640299,48.1524495133,0.0,48.2474882111,60.1281475517,1.1037902962,0.0,1.1037902962
 06/15  16:00:00,168.22894319,6.28052420762,50.6744530157,0.0,48.2474882111,63.0180376616,2.18819588589,0.0,2.18819588589
 06/15  17:00:00,155.03366369,6.04233128869,48.6622800875,0.0,37.5258241642,62.7947880557,1.10352555451,0.0,1.10352555451
 06/15  18:00:00,104.408527883,4.13121662167,37.4465320964,0.0,26.8041601173,36.0181789539,1.10343563078,0.0,1.10343563078
 06/15  19:00:00,96.5342590083,3.60610932325,32.6661617286,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/15  20:00:00,88.4505280978,3.19163302995,28.742736515,0.0,16.0824960704,28.0885557216,1.10327499335,0.0,1.10327499335
 06/15  21:00:00,88.2153680613,3.13321806331,27.3830537163,0.0,16.0824960704,26.8041601173,1.10302262589,0.0,1.10302262589
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029276299,0.0,1.1029276299
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293340696,0.0,1.10293340696
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301430144,0.0,1.10301430144
 06/16  06:00:00,55.1039570423,3.3894701726,24.733776102,0.168110556275,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,72.9815388901,3.10095995668,20.8774998103,0.230353326412,16.0824960704,32.6817896323,1.10339282327,0.0,1.10339282327
 06/16  08:00:00,151.209367797,4.15602255787,28.3941045473,0.0,48.2474882111,70.4033123869,1.10388589159,0.0,1.10388589159
 06/16  09:00:00,147.468212015,4.33080362692,32.8267391246,0.0,48.2474882111,62.0547409583,2.18783729694,0.0,2.18783729694
 06/16  10:00:00,149.597082044,4.48531939517,36.7276867916,0.0,48.2474882111,60.1281475517,1.10398500363,0.0,1.10398500363
 06/16  11:00:00,155.599006927,4.69953690468,40.5888007591,0.0,48.2474882111,62.0547409583,2.18828057677,0.0,2.18828057677
 06/16  12:00:00,154.799695524,4.43626013073,40.5971146363,0.0,48.2474882111,61.5103924513,2.1891024733,0.0,2.1891024733
 06/16  13:00:00,161.752037119,5.14842356372,44.6874497867,0.0,48.2474882111,63.6602354638,2.18878678031,0.0,2.18878678031
 06/16  14:00:00,159.067537998,5.18345221183,45.5000099288,0.0,48.2474882111,60.1281475517,1.10372906848,0.0,1.10372906848
 06/16  15:00:00,162.428062631,5.68277146539,48.3612153087,0.0,48.2474882111,60.1281475517,1.10373271171,0.0,1.10373271171
 06/16  16:00:00,168.566999685,6.31270822825,50.9803254897,0.0,48.2474882111,63.0180376616,2.18827513934,0.0,2.18827513934
 06/16  17:00:00,154.816143721,5.98963863128,48.4974527757,0.0,37.5258241642,62.7947880557,1.10358178957,0.0,1.10358178957
 06/16  18:00:00,104.727608257,4.0664491791,37.8303799124,0.0,26.8041601173,36.0181789539,1.10338456536,0.0,1.10338456536
 06/16  19:00:00,97.1590566924,3.62018896449,33.2768797714,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/16  20:00:00,88.4393594509,3.19718055526,28.7260203429,0.0,16.0824960704,28.0885557216,1.10330207001,0.0,1.10330207001
 06/16  21:00:00,87.9057295246,3.1345419055,27.0720913374,0.0,16.0824960704,26.8041601173,1.10302094211,0.0,1.10302094211
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293223703,0.0,1.10293223703
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292876384,0.0,1.10292876384
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301819219,0.0,1.10301819219
 06/17  06:00:00,54.3024551415,3.34287794637,24.0093159989,0.137660984948,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,54.4375421853,3.10095995668,19.0354894691,0.350910130611,5.36083202345,26.5809105114,1.10311648159,0.0,1.10311648159
 06/17  08:00:00,81.7209053391,3.10095995668,20.5078004384,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/17  09:00:00,85.5759232176,3.11797753187,22.098108434,0.0,26.8041601173,33.5472370403,1.10331946704,0.0,1.10331946704
 06/17  10:00:00,86.0639942383,3.16267945851,23.5047742313,0.0,26.8041601173,32.583940337,1.1033523225,0.0,1.1033523225
 06/17  11:00:00,88.858900284,3.10778093661,24.1068864913,0.0,26.8041601173,34.8316326447,1.10345517307,0.0,1.10345517307
 06/17  12:00:00,88.036274475,3.10095995668,24.5754772666,0.0,26.8041601173,33.5472370403,1.10339002167,0.0,1.10339002167
 06/17  13:00:00,86.0023681591,3.10343029561,25.1078918205,0.0,26.8041601173,30.9784458315,1.10333730261,0.0,1.10333730261
 06/17  14:00:00,58.0101488291,3.10095995668,25.5277974523,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 06/17  15:00:00,57.8835456774,3.10095995668,26.685589905,0.0,8.04124803518,20.0473076865,1.10318720521,0.0,1.10318720521
 06/17  16:00:00,59.09358634,3.17620992472,27.4992816984,0.0,8.04124803518,20.3684065876,1.10319874845,0.0,1.10319874845
 06/17  17:00:00,50.9202637343,3.25543531781,26.9668828337,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,35.9475216703,1.87009017657,15.3060793175,0.0,2.68041601173,16.0824960704,1.10305265626,0.0,1.10305265626
 06/17  19:00:00,34.7060538252,1.76795757654,14.1667440725,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  20:00:00,32.570904687,0.171793073185,1.29109277095,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302066129,0.0,1.10302066129
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292995272,0.0,1.10292995272
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290278653,0.0,1.10290278653
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290397465,0.0,1.10290397465
 06/18  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293520242,0.0,1.10293520242
 06/18  08:00:00,29.3165101839,1.235598065,9.30955994268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,36.8747518109,2.10702638838,15.9963732463,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  10:00:00,35.1214039416,1.870933978,14.4791177874,0.0,2.68041601173,16.0824960704,1.10294811117,0.0,1.10294811117
 06/18  11:00:00,29.6561952587,1.21784250751,9.66700057502,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  12:00:00,24.1152071989,0.572579700473,4.77127532218,0.0,2.68041601173,16.0824960704,1.10300578457,0.0,1.10300578457
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  14:00:00,24.8782513985,0.615244448304,5.491654774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,37.2176615047,1.8931849333,16.5531243952,0.0,2.68041601173,16.0824960704,1.10296614118,0.0,1.10296614118
 06/18  16:00:00,41.6726359561,2.34863456032,20.5526492196,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,40.3682527361,2.24687743523,19.3500231247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  18:00:00,41.8155625354,2.41750006385,20.6267102953,0.0,2.68041601173,16.0824960704,1.10295681389,0.0,1.10295681389
 06/18  19:00:00,37.1744831892,2.0015845232,16.4015464898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,34.649686044,0.364351479353,3.1773157218,0.0,2.68041601173,16.0824960704,1.10289516893,0.0,1.10289516893
 06/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290368884,0.0,1.10290368884
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292663583,0.0,1.10292663583
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292175411,0.0,1.10292175411
 06/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  06:00:00,53.8453092763,3.28691317537,23.5112236726,0.234572216964,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  07:00:00,74.5381490704,3.10095995668,22.4051967006,0.259266616385,16.0824960704,32.6817896323,1.10326032784,0.0,1.10326032784
 06/19  08:00:00,150.920409517,3.69120701411,28.5699618108,0.0,48.2474882111,70.4033123869,1.1037982146,0.0,1.1037982146
 06/19  09:00:00,147.776188864,3.89315787766,33.572361723,0.0,48.2474882111,62.0547409583,2.18784126717,0.0,2.18784126717
 06/19  10:00:00,150.244699875,4.11007402132,37.7505499967,0.0,48.2474882111,60.1281475517,1.10388232855,0.0,1.10388232855
 06/19  11:00:00,155.643615647,4.38967885356,40.9432675297,0.0,48.2474882111,62.0547409583,2.18811243012,0.0,2.18811243012
 06/19  12:00:00,154.304593799,4.17652273618,40.3617503067,0.0,48.2474882111,61.5103924513,2.18891956787,0.0,2.18891956787
 06/19  13:00:00,161.939965304,4.8967440381,45.1270574968,0.0,48.2474882111,63.6602354638,2.18886679324,0.0,2.18886679324
 06/19  14:00:00,160.63730755,5.08584303302,47.1673886601,0.0,48.2474882111,60.1281475517,1.10376074161,0.0,1.10376074161
 06/19  15:00:00,164.894807669,5.63272483513,50.8780069769,0.0,48.2474882111,60.1281475517,1.10375760053,0.0,1.10375760053
 06/19  16:00:00,170.291496997,6.04663047535,52.9709005553,0.0,48.2474882111,63.0180376616,2.18830057808,0.0,2.18830057808
 06/19  17:00:00,153.388868594,5.23228559365,47.827530686,0.0,37.5258241642,62.7947880557,1.10358618669,0.0,1.10358618669
 06/19  18:00:00,105.311429618,3.86598983427,38.6146606188,0.0,26.8041601173,36.0181789539,1.10338525792,0.0,1.10338525792
 06/19  19:00:00,99.5967567534,3.57374454476,35.7610242522,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/19  20:00:00,92.4924646859,3.21858171183,32.7577244213,0.0,16.0824960704,28.0885557216,1.10323038289,0.0,1.10323038289
 06/19  21:00:00,92.9599560158,3.14210853035,32.1187512037,0.0,16.0824960704,26.8041601173,1.10301817483,0.0,1.10301817483
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293131936,0.0,1.10293131936
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292924434,0.0,1.10292924434
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301375449,0.0,1.10301375449
 06/20  06:00:00,60.3573831566,3.61731342426,29.9274695209,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  07:00:00,81.2175389836,3.10095995668,29.3438532302,0.0,16.0824960704,32.6817896323,1.10333628097,0.0,1.10333628097
 06/20  08:00:00,160.623318812,4.07259610614,37.8914820139,0.0,48.2474882111,70.4033123869,1.10377397492,0.0,1.10377397492
 06/20  09:00:00,159.434543981,4.50595933441,44.6179153834,0.0,48.2474882111,62.0547409583,2.18779191282,0.0,2.18779191282
 06/20  10:00:00,162.790891648,4.86148163324,49.5453341574,0.0,48.2474882111,60.1281475517,1.10384173904,0.0,1.10384173904
 06/20  11:00:00,169.673829425,5.26913697429,54.0940231876,0.0,48.2474882111,62.0547409583,2.18841109919,0.0,2.18841109919
 06/20  12:00:00,168.815246257,4.92984894538,54.1190765549,0.0,48.2474882111,61.5103924513,2.18870870175,0.0,2.18870870175
 06/20  13:00:00,176.357594926,5.69218096221,58.7492501946,0.0,48.2474882111,63.6602354638,1.10446681251,0.0,1.10446681251
 06/20  14:00:00,174.42727963,5.8232433891,60.2199603839,0.0,48.2474882111,60.1281475517,2.18791614539,0.0,2.18791614539
 06/20  15:00:00,176.526228573,6.07394490695,62.0682078095,0.0,48.2474882111,60.1281475517,1.10367881739,0.0,1.10367881739
 06/20  16:00:00,181.227223599,6.53737225695,63.4158853749,0.0,48.2474882111,63.0180376616,1.10409700749,0.0,1.10409700749
 06/20  17:00:00,162.15465825,5.47935876277,56.3462471728,0.0,37.5258241642,62.7947880557,1.10383218057,0.0,1.10383218057
 06/20  18:00:00,112.610675476,3.72511760724,46.0547787038,0.0,26.8041601173,36.0181789539,1.10351474319,0.0,1.10351474319
 06/20  19:00:00,107.497578353,3.47276190237,43.762828494,0.0,26.8041601173,33.4493877451,1.10327386208,0.0,1.10327386208
 06/20  20:00:00,99.8381433505,3.18656802956,40.1354167682,0.0,16.0824960704,28.0885557216,1.10328045647,0.0,1.10328045647
 06/20  21:00:00,99.3017689905,3.13104018252,38.4716325263,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296338728,0.0,1.10296338728
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293089867,0.0,1.10293089867
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292961147,0.0,1.10292961147
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,61.5517608181,3.57205573631,31.1671048704,0.0,5.36083202345,21.4433280938,1.10305066353,0.0,1.10305066353
 06/21  07:00:00,82.071667013,3.10095995668,30.1979812596,0.0,16.0824960704,32.6817896323,1.10330544525,0.0,1.10330544525
 06/21  08:00:00,162.539165725,4.18613802778,39.6937870051,0.0,48.2474882111,70.4033123869,1.10384982794,0.0,1.10384982794
 06/21  09:00:00,161.459214861,4.68747327105,46.4610723262,0.0,48.2474882111,62.0547409583,1.10384735308,0.0,1.10384735308
 06/21  10:00:00,165.063731952,5.1142366286,51.5654194666,0.0,48.2474882111,60.1281475517,2.18793069937,0.0,2.18793069937
 06/21  11:00:00,171.160630665,5.43985666256,55.4101047388,0.0,48.2474882111,62.0547409583,1.10422061778,0.0,1.10422061778
 06/21  12:00:00,169.711522661,5.09724248777,54.8479594164,0.0,48.2474882111,61.5103924513,2.18858015456,0.0,2.18858015456
 06/21  13:00:00,176.229748067,5.93558038027,58.3780039175,0.0,48.2474882111,63.6602354638,2.1889197877,0.0,2.1889197877
 06/21  14:00:00,174.545180477,6.12691255454,60.0341920655,0.0,48.2474882111,60.1281475517,1.10385899218,0.0,1.10385899218
 06/21  15:00:00,181.223460245,6.88255751112,65.9568268774,0.0,48.2474882111,60.1281475517,2.18742055919,0.0,2.18742055919
 06/21  16:00:00,188.234534568,7.58767440607,69.3728941956,0.0,48.2474882111,63.0180376616,1.10401122955,0.0,1.10401122955
 06/21  17:00:00,171.985952293,7.04275758192,64.6141423971,0.0,37.5258241642,62.7947880557,1.103574733,0.0,1.103574733
 06/21  18:00:00,118.230071752,4.76603838984,50.6332541965,0.0,26.8041601173,36.0181789539,1.10339838791,0.0,1.10339838791
 06/21  19:00:00,108.842740621,4.21999716848,44.360755496,0.0,26.8041601173,33.4493877451,1.10323247252,0.0,1.10323247252
 06/21  20:00:00,95.7572530094,3.36348437369,35.8776100829,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/21  21:00:00,93.9020474328,3.20880756097,32.9941435902,0.0,16.0824960704,26.8041601173,1.10313596857,0.0,1.10313596857
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293107469,0.0,1.10293107469
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029300498,0.0,1.1029300498
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292902094,0.0,1.10292902094
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,60.8212669239,3.68932682748,30.319339885,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  07:00:00,80.6805960751,3.10095995668,28.8069103217,0.0,16.0824960704,32.6817896323,1.10312555005,0.0,1.10312555005
 06/22  08:00:00,160.216329733,4.17426111317,37.3828279278,0.0,48.2474882111,70.4033123869,1.10379491489,0.0,1.10379491489
 06/22  09:00:00,161.242732689,4.68521435553,46.2468490696,0.0,48.2474882111,62.0547409583,2.18782528409,0.0,2.18782528409
 06/22  10:00:00,165.988550834,4.90449813838,52.6999768389,0.0,48.2474882111,60.1281475517,1.10386292313,0.0,1.10386292313
 06/22  11:00:00,174.998516619,5.46126493961,59.2265824162,0.0,48.2474882111,62.0547409583,2.18835677756,0.0,2.18835677756
 06/22  12:00:00,175.624195304,5.2172802332,60.6405943138,0.0,48.2474882111,61.5103924513,2.18910634509,0.0,2.18910634509
 06/22  13:00:00,184.41965797,6.0591375873,66.4443566139,0.0,48.2474882111,63.6602354638,2.18873229386,0.0,2.18873229386
 06/22  14:00:00,183.653018547,6.29503369761,68.9739089922,0.0,48.2474882111,60.1281475517,1.10384943619,0.0,1.10384943619
 06/22  15:00:00,189.246448826,7.05317008801,73.8092028806,0.0,48.2474882111,60.1281475517,1.10368681665,0.0,1.10368681665
 06/22  16:00:00,195.721744931,7.69599414785,76.7517848165,0.0,48.2474882111,63.0180376616,2.18811732034,0.0,2.18811732034
 06/22  17:00:00,180.88848207,7.23654047836,73.3228892779,0.0,37.5258241642,62.7947880557,1.10350774706,0.0,1.10350774706
 06/22  18:00:00,127.041266984,4.82931786937,59.381169949,0.0,26.8041601173,36.0181789539,1.10339548201,0.0,1.10339548201
 06/22  19:00:00,115.087479591,4.01870374511,50.8067878892,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/22  20:00:00,102.125893663,3.36510479738,42.2446303126,0.0,16.0824960704,28.0885557216,1.10324760998,0.0,1.10324760998
 06/22  21:00:00,99.2310969591,3.21748397639,38.314516701,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306122301,0.0,1.10306122301
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  24:00:00,46.2948137516,0.54652721903,6.8121023329,0.0,2.68041601173,21.4433280938,1.10297949399,0.0,1.10297949399
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292906895,0.0,1.10292906895
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301421837,0.0,1.10301421837
 06/23  06:00:00,65.9786243677,3.92486331511,35.2411608412,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  07:00:00,89.146032897,3.10095995668,37.2723471436,0.0,16.0824960704,32.6817896323,1.10332649739,0.0,1.10332649739
 06/23  08:00:00,168.127620216,4.21565360474,45.2527259194,0.0,48.2474882111,70.4033123869,1.10381229579,0.0,1.10381229579
 06/23  09:00:00,160.815473544,4.16647731914,46.3383269616,0.0,48.2474882111,62.0547409583,1.10397033319,0.0,1.10397033319
 06/23  10:00:00,161.594662836,4.19056246815,49.0200245111,0.0,48.2474882111,60.1281475517,2.18778846622,0.0,2.18778846622
 06/23  11:00:00,169.901013227,4.51328383262,55.0770601305,0.0,48.2474882111,62.0547409583,1.10410689111,0.0,1.10410689111
 06/23  12:00:00,172.207246368,4.38880748781,58.0521181238,0.0,48.2474882111,61.5103924513,2.1887959802,0.0,2.1887959802
 06/23  13:00:00,178.133014464,4.85516829946,61.3616823959,0.0,48.2474882111,63.6602354638,2.18863495758,0.0,2.18863495758
 06/23  14:00:00,173.311019818,4.73902498764,60.1879189737,0.0,48.2474882111,60.1281475517,1.1038253708,0.0,1.1038253708
 06/23  15:00:00,173.63024121,4.87364194327,60.3725234096,0.0,48.2474882111,60.1281475517,2.18757525114,0.0,2.18757525114
 06/23  16:00:00,177.181766736,5.03729978027,60.8705009887,0.0,48.2474882111,63.0180376616,1.1040872322,0.0,1.1040872322
 06/23  17:00:00,162.991790455,4.7187380472,57.9440000934,0.0,37.5258241642,62.7947880557,1.10355791906,0.0,1.10355791906
 06/23  18:00:00,114.467070464,3.33578218204,48.3005091162,0.0,26.8041601173,36.0181789539,1.10337462254,0.0,1.10337462254
 06/23  19:00:00,108.424434954,3.20353770856,44.9589092891,0.0,26.8041601173,33.4493877451,1.10321985363,0.0,1.10321985363
 06/23  20:00:00,100.549342568,3.10095995668,40.9322240581,0.0,16.0824960704,28.0885557216,1.10325463672,0.0,1.10325463672
 06/23  21:00:00,99.5865585124,3.10095995668,38.786502274,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292898451,0.0,1.10292898451
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292736597,0.0,1.10292736597
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292594331,0.0,1.10292594331
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,65.7910848783,3.48073011766,35.4977545493,0.0,5.36083202345,21.4433280938,1.10298368831,0.0,1.10298368831
 06/24  07:00:00,74.4635744342,3.10095995668,39.4124318486,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/24  08:00:00,102.398378794,3.10095995668,41.1852738935,0.0,26.8041601173,31.2995447326,1.10321346993,0.0,1.10321346993
 06/24  09:00:00,106.576778499,3.10586512532,43.1110761224,0.0,26.8041601173,33.5472370403,1.10341291996,0.0,1.10341291996
 06/24  10:00:00,108.287175448,3.13047566266,45.7601592372,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 06/24  11:00:00,113.972109369,3.19385606049,49.1340204525,0.0,26.8041601173,34.8316326447,1.10338281316,0.0,1.10338281316
 06/24  12:00:00,115.801785949,3.27808487527,52.1638638223,0.0,26.8041601173,33.5472370403,1.10338244289,0.0,1.10338244289
 06/24  13:00:00,115.160503012,3.36236605091,54.0070909186,0.0,26.8041601173,30.9784458315,1.10332126089,0.0,1.10332126089
 06/24  14:00:00,86.0868713134,3.22254739375,53.4829324995,0.0,8.04124803518,21.3317032909,1.10319883836,0.0,1.10319883836
