Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/24  15:00:00,84.8040975132,3.12987738138,53.577224316,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/24  16:00:00,85.0642760671,3.10095995668,53.5452213936,0.0,8.04124803518,20.3684065876,1.10319293508,0.0,1.10319293508
 06/24  17:00:00,75.1365665469,3.10095995668,51.3376610074,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302609581,0.0,1.10302609581
 06/24  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298377856,0.0,1.10298377856
 06/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292570726,0.0,1.10292570726
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289783199,0.0,1.10289783199
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290114933,0.0,1.10290114933
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289739398,0.0,1.10289739398
 06/25  08:00:00,32.560799721,0.989036142714,12.8004114021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,38.5813646957,1.55047997834,18.2595325412,0.0,2.68041601173,16.0824960704,1.10295110011,0.0,1.10295110011
 06/25  10:00:00,41.1686449954,1.87297208944,20.5243207298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  11:00:00,41.3651257291,1.87187722189,20.721896331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,24.1961289136,0.364351479353,5.06042525803,0.0,2.68041601173,16.0824960704,1.1029566671,0.0,1.1029566671
 06/25  13:00:00,23.7183838645,0.359160146107,4.58787154223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,29.7442635817,0.799025495561,10.1738859099,0.0,2.68041601173,16.0824960704,1.10299108563,0.0,1.10299108563
 06/25  15:00:00,26.2634575484,0.536144552538,6.95596081965,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,34.7997251837,1.1459310285,14.882441979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  17:00:00,51.2601862434,2.5189901586,29.9698439086,0.0,2.68041601173,16.0824960704,1.10295417875,0.0,1.10295417875
 06/25  18:00:00,29.183581727,0.82592723001,9.58630232085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288863453,0.0,1.10288863453
 06/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290185793,0.0,1.10290185793
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292752152,0.0,1.10292752152
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292684044,0.0,1.10292684044
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,68.2645410294,3.94766630928,37.5042745087,0.0,5.36083202345,21.4433280938,1.10298345552,0.0,1.10298345552
 06/26  07:00:00,91.3694381467,3.10095995668,39.4957523933,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/26  08:00:00,168.416101475,3.94763048164,45.8092303018,0.0,48.2474882111,70.4033123869,2.18765505228,0.0,2.18765505228
 06/26  09:00:00,161.425610665,4.12128806419,46.9936533378,0.0,48.2474882111,62.0547409583,1.10390316201,0.0,1.10390316201
 06/26  10:00:00,162.233913473,4.31813196119,49.5317056546,0.0,48.2474882111,60.1281475517,1.10386244328,0.0,1.10386244328
 06/26  11:00:00,169.593178469,4.61490936174,54.6675998435,0.0,48.2474882111,62.0547409583,2.18796638963,0.0,2.18796638963
 06/26  12:00:00,169.88438387,4.31182637757,55.8062367357,0.0,48.2474882111,61.5103924513,2.18902242926,0.0,2.18902242926
 06/26  13:00:00,176.958799332,4.80532793685,60.2373076258,0.0,48.2474882111,63.6602354638,2.1886170137,0.0,2.1886170137
 06/26  14:00:00,175.348236637,4.8311246471,62.1330361334,0.0,48.2474882111,60.1281475517,1.10379012396,0.0,1.10379012396
 06/26  15:00:00,178.705445419,5.08415664415,65.2372129183,0.0,48.2474882111,60.1281475517,1.10377026228,0.0,1.10377026228
 06/26  16:00:00,185.573403659,5.55268538853,68.7467523036,0.0,48.2474882111,63.0180376616,2.18794183037,0.0,2.18794183037
 06/26  17:00:00,173.953365283,5.52802428299,68.0962886863,0.0,37.5258241642,62.7947880557,1.10353945662,0.0,1.10353945662
 06/26  18:00:00,125.466597152,3.9611733719,58.6746446145,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/26  19:00:00,119.629397647,3.68168935131,55.6857203397,0.0,26.8041601173,33.4493877451,1.10330719769,0.0,1.10330719769
 06/26  20:00:00,110.386311046,3.15757463404,50.7125778591,0.0,16.0824960704,28.0885557216,1.10324714111,0.0,1.10324714111
 06/26  21:00:00,108.370032189,3.10171322812,47.5692226793,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296478446,0.0,1.10296478446
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292892026,0.0,1.10292892026
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292835504,0.0,1.10292835504
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,70.7384256409,4.15591922245,39.7699062071,0.0,5.36083202345,21.4433280938,1.10305655451,0.0,1.10305655451
 06/27  07:00:00,99.2921948911,3.10095995668,47.4185091377,0.0,16.0824960704,32.6817896323,1.10330855442,0.0,1.10330855442
 06/27  08:00:00,180.38884097,4.23905152523,57.490548753,0.0,48.2474882111,70.4033123869,1.10383517192,0.0,1.10383517192
 06/27  09:00:00,175.904502643,4.38606615711,61.207767222,0.0,48.2474882111,62.0547409583,1.10382062742,0.0,1.10382062742
 06/27  10:00:00,177.54551717,4.57395788046,64.5874834325,0.0,48.2474882111,60.1281475517,2.18783413374,0.0,2.18783413374
 06/27  11:00:00,186.97665418,5.14071039877,71.5252745176,0.0,48.2474882111,62.0547409583,1.10414525611,0.0,1.10414525611
 06/27  12:00:00,189.476376205,5.01689012104,74.693165327,0.0,48.2474882111,61.5103924513,2.18902463038,0.0,2.18902463038
 06/27  13:00:00,200.138705995,5.83421612613,82.3883260998,0.0,48.2474882111,63.6602354638,2.18865936729,0.0,2.18865936729
 06/27  14:00:00,201.746841614,6.09106914211,87.271696615,0.0,48.2474882111,60.1281475517,1.10373316515,0.0,1.10373316515
 06/27  15:00:00,203.253771526,6.68670525936,88.1829904093,0.0,48.2474882111,60.1281475517,1.10371359657,0.0,1.10371359657
 06/27  16:00:00,209.251295714,7.38429030015,90.5930394467,0.0,48.2474882111,63.0180376616,2.1879272632,0.0,2.1879272632
 06/27  17:00:00,194.391802998,6.87619402837,87.1865566557,0.0,37.5258241642,62.7947880557,1.10352813148,0.0,1.10352813148
 06/27  18:00:00,137.878749369,4.46531105305,70.5826591506,0.0,26.8041601173,36.0181789539,1.10341891144,0.0,1.10341891144
 06/27  19:00:00,128.445325291,3.87992419964,64.3034131354,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,118.858559457,3.34628376515,58.9961171386,0.0,16.0824960704,28.0885557216,1.1032508152,0.0,1.1032508152
 06/27  21:00:00,118.488414169,3.22355376941,57.5657641178,0.0,16.0824960704,26.8041601173,1.10300961777,0.0,1.10300961777
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,45.6323066417,0.364351479353,6.33177096267,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  24:00:00,41.7573401301,0.182175739677,2.63898019082,0.0,2.68041601173,21.4433280938,1.10298314904,0.0,1.10298314904
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  02:00:00,47.8795141324,0.54652721903,8.39680271377,0.0,2.68041601173,21.4433280938,1.1029293315,0.0,1.1029293315
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,42.3269037277,0.182175739677,2.99546110999,0.0,5.36083202345,21.4433280938,1.10301029954,0.0,1.10301029954
 06/28  06:00:00,71.1901124411,4.13344793925,40.2440642905,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,98.8401862685,3.10236831607,46.9650921557,0.0,16.0824960704,32.6817896323,1.10332575855,0.0,1.10332575855
 06/28  08:00:00,182.481988808,4.72666131204,59.0960868041,0.0,48.2474882111,70.4033123869,1.10373910359,0.0,1.10373910359
 06/28  09:00:00,178.98977986,5.19244430446,63.4866662916,0.0,48.2474882111,62.0547409583,2.18766537991,0.0,2.18766537991
 06/28  10:00:00,181.203168742,5.28851580979,67.5305770751,0.0,48.2474882111,60.1281475517,1.10393260501,0.0,1.10393260501
 06/28  11:00:00,191.725440776,5.87384574224,75.5409257699,0.0,48.2474882111,62.0547409583,1.10415690718,0.0,1.10415690718
 06/28  12:00:00,191.073046237,5.54472524032,75.7620002403,0.0,48.2474882111,61.5103924513,2.18885419154,0.0,2.18885419154
 06/28  13:00:00,199.663589197,6.35055995323,81.396865475,0.0,48.2474882111,63.6602354638,2.18864723301,0.0,2.18864723301
 06/28  14:00:00,198.989097407,6.21017584095,84.3948457094,0.0,48.2474882111,60.1281475517,1.10382126575,0.0,1.10382126575
 06/28  15:00:00,204.044738354,6.81043005142,88.8502324462,0.0,48.2474882111,60.1281475517,2.18753924928,0.0,2.18753924928
 06/28  16:00:00,208.454980907,7.44648086936,89.7345340711,0.0,48.2474882111,63.0180376616,1.10404828727,0.0,1.10404828727
 06/28  17:00:00,188.188964066,6.55017803372,81.3097337178,0.0,37.5258241642,62.7947880557,1.10352203868,0.0,1.10352203868
 06/28  18:00:00,129.83724881,4.03740137,62.9690682748,0.0,26.8041601173,36.0181789539,1.10340934983,0.0,1.10340934983
 06/28  19:00:00,123.054478751,3.80856699789,58.983923797,0.0,26.8041601173,33.4493877451,1.10318765114,0.0,1.10318765114
 06/28  20:00:00,113.808745639,3.30512390132,53.9874631845,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 06/28  21:00:00,113.450050971,3.18081132819,52.5701433609,0.0,16.0824960704,26.8041601173,1.10313263371,0.0,1.10313263371
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029279052,0.0,1.1029279052
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  01:00:00,48.3363456002,0.54652721903,8.85363418155,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292859475,0.0,1.10292859475
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292727191,0.0,1.10292727191
 06/29  05:00:00,50.1949650063,0.54652721903,8.03183757587,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,68.364099152,4.05799532976,37.4935036109,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  07:00:00,91.2419943615,3.10095995668,39.3683086081,0.0,16.0824960704,32.6817896323,1.1032449015,0.0,1.1032449015
 06/29  08:00:00,174.142120147,4.67959255475,50.8032869003,0.0,48.2474882111,70.4033123869,1.10374204628,0.0,1.10374204628
 06/29  09:00:00,169.012765767,4.92206725104,53.7800292523,0.0,48.2474882111,62.0547409583,2.18766715484,0.0,2.18766715484
 06/29  10:00:00,168.845964909,4.95604936568,55.5058396864,0.0,48.2474882111,60.1281475517,1.10394260143,0.0,1.10394260143
 06/29  11:00:00,175.349597088,5.43589357025,59.6030342546,0.0,48.2474882111,62.0547409583,2.18831116555,0.0,2.18831116555
 06/29  12:00:00,174.488481825,5.23506240088,59.4870986675,0.0,48.2474882111,61.5103924513,2.1887525746,0.0,2.1887525746
 06/29  13:00:00,182.029927554,5.99807990721,64.1156838774,0.0,48.2474882111,63.6602354638,1.10445570786,0.0,1.10445570786
 06/29  14:00:00,180.42681371,5.98516831684,66.0575695366,0.0,48.2474882111,60.1281475517,2.18785705717,0.0,2.18785705717
 06/29  15:00:00,183.018129297,6.14413509134,68.489918349,0.0,48.2474882111,60.1281475517,1.10377830009,0.0,1.10377830009
 06/29  16:00:00,187.835398684,6.48026483544,70.0811678813,0.0,48.2474882111,63.0180376616,1.10401625054,0.0,1.10401625054
 06/29  17:00:00,169.182991295,5.46572295995,63.3882160214,0.0,37.5258241642,62.7947880557,1.10374473209,0.0,1.10374473209
 06/29  18:00:00,117.924406517,3.72524366379,51.3683836883,0.0,26.8041601173,36.0181789539,1.10343338848,0.0,1.10343338848
 06/29  19:00:00,108.716746668,3.48116169524,44.9735970167,0.0,26.8041601173,33.4493877451,1.10323045883,0.0,1.10323045883
 06/29  20:00:00,96.2974878825,3.16871839637,36.6126109334,0.0,16.0824960704,28.0885557216,1.10325727964,0.0,1.10325727964
 06/29  21:00:00,94.5444910584,3.11547978296,33.7299149937,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292506231,0.0,1.10292506231
 06/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029242459,0.0,1.1029242459
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292417207,0.0,1.10292417207
 06/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  06:00:00,65.0436248756,3.63030931562,34.6007153486,0.0,5.36083202345,21.4433280938,1.10298180986,0.0,1.10298180986
 06/30  07:00:00,87.982285982,3.10095995668,36.1086002286,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 06/30  08:00:00,165.545824757,3.99260237013,42.8939816946,0.0,48.2474882111,70.4033123869,2.18746650611,0.0,2.18746650611
 06/30  09:00:00,159.248537138,4.01884120953,44.9190266651,0.0,48.2474882111,62.0547409583,1.10379263832,0.0,1.10379263832
 06/30  10:00:00,159.904337158,4.11381433243,47.4064469688,0.0,48.2474882111,60.1281475517,1.10391692627,0.0,1.10391692627
 06/30  11:00:00,165.449292788,4.34681234339,50.7918111814,0.0,48.2474882111,62.0547409583,2.18810425635,0.0,2.18810425635
 06/30  12:00:00,165.806709918,4.26870678193,51.7716823799,0.0,48.2474882111,61.5103924513,2.18878042699,0.0,2.18878042699
 06/30  13:00:00,173.105892479,4.81460985171,56.3751188579,0.0,48.2474882111,63.6602354638,2.18862836256,0.0,2.18862836256
 06/30  14:00:00,172.507806553,4.88077912717,59.2429515693,0.0,48.2474882111,60.1281475517,1.10378867494,0.0,1.10378867494
 06/30  15:00:00,178.206915465,5.19456447846,64.6282751293,0.0,48.2474882111,60.1281475517,1.10376165432,0.0,1.10376165432
 06/30  16:00:00,186.585511243,5.92724207615,69.3843031999,0.0,48.2474882111,63.0180376616,2.18789646201,0.0,2.18789646201
 06/30  17:00:00,171.612493196,5.59176912389,65.6916717585,0.0,37.5258241642,62.7947880557,1.10351413357,0.0,1.10351413357
 06/30  18:00:00,118.806241921,3.61440504538,52.3610577102,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 06/30  19:00:00,113.14510841,3.42079152641,49.4623289275,0.0,26.8041601173,33.4493877451,1.10328437925,0.0,1.10328437925
 06/30  20:00:00,105.92877709,3.13090874959,46.2817097878,0.0,16.0824960704,28.0885557216,1.10327780021,0.0,1.10327780021
 06/30  21:00:00,106.555781416,3.10147390114,45.7552112327,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296032268,0.0,1.10296032268
 06/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029266854,0.0,1.1029266854
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292654736,0.0,1.10292654736
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  06:00:00,66.6879849614,3.74494249433,36.1304422557,0.0,5.36083202345,21.4433280938,1.10302037811,0.0,1.10302037811
 07/01  07:00:00,73.237699532,3.10095995668,38.1865569464,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,102.805263853,3.10939424068,41.5837246682,0.0,26.8041601173,31.2995447326,1.1032124435,0.0,1.1032124435
 07/01  09:00:00,108.883815707,3.2055080665,45.3184703886,0.0,26.8041601173,33.5472370403,1.10338128562,0.0,1.10338128562
 07/01  10:00:00,110.713195094,3.4033531135,47.9133014323,0.0,26.8041601173,32.583940337,1.10329378216,0.0,1.10329378216
 07/01  11:00:00,113.438844727,3.44718597263,48.3474258986,0.0,26.8041601173,34.8316326447,1.1034085555,0.0,1.1034085555
 07/01  12:00:00,113.030016249,3.44996453066,49.2202144664,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/01  13:00:00,112.316224691,3.57308609894,50.9520925487,0.0,26.8041601173,30.9784458315,1.10334788882,0.0,1.10334788882
 07/01  14:00:00,84.0104464606,3.38928144107,51.2397735994,0.0,8.04124803518,21.3317032909,1.10322119595,0.0,1.10322119595
 07/01  15:00:00,83.4186114237,3.43231116332,51.8893044446,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 07/01  16:00:00,84.9116625854,3.57931785319,52.9142500153,0.0,8.04124803518,20.3684065876,1.10315719018,0.0,1.10315719018
 07/01  17:00:00,75.0264530839,3.53805936571,50.7904481354,0.0,2.68041601173,18.0090894769,1.10297943689,0.0,1.10297943689
 07/01  18:00:00,45.0440352547,2.17840092735,24.0942821511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,38.4782109305,1.63851510071,18.0683436536,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  20:00:00,37.3871899895,0.455439349191,5.82373179742,0.0,2.68041601173,16.0824960704,1.10301962322,0.0,1.10301962322
 07/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029175149,0.0,1.1029175149
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289074829,0.0,1.10289074829
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289629978,0.0,1.10289629978
 07/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289384703,0.0,1.10289384703
 07/02  07:00:00,32.7531800752,1.02754782395,12.9542800751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,44.3152787151,2.09930347381,23.4446230651,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,46.1684954722,2.3908411002,25.0063021959,0.0,2.68041601173,16.0824960704,1.10294742908,0.0,1.10294742908
 07/02  10:00:00,44.6400469963,2.23647952017,23.6322152999,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,46.8700531626,2.38931512302,25.7093858634,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  12:00:00,38.5175959631,1.6287712528,18.1174725341,0.0,2.68041601173,16.0824960704,1.10300950041,0.0,1.10300950041
 07/02  13:00:00,43.9201773497,1.99777046769,23.1510547058,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  14:00:00,35.8488850815,1.29775726375,15.7797756415,0.0,2.68041601173,16.0824960704,1.10298614804,0.0,1.10298614804
 07/02  15:00:00,48.8196085614,2.35613231201,27.6921240732,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  16:00:00,47.410585122,2.24286792739,26.3963650184,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,50.1809336694,2.43516646662,28.9744150265,0.0,2.68041601173,16.0824960704,1.10294830884,0.0,1.10294830884
 07/02  18:00:00,41.8829213139,1.80426132651,21.3073078112,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  19:00:00,33.8770507599,1.13301435163,13.9726842321,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,37.5568477433,0.455439349191,5.99338955124,0.0,2.68041601173,16.0824960704,1.10294287086,0.0,1.10294287086
 07/02  21:00:00,41.2461566561,0.54652721903,7.12427726092,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289710033,0.0,1.10289710033
 07/02  23:00:00,41.6328616073,0.54652721903,7.51098221203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,46.7254102989,0.54652721903,7.24269888022,0.0,2.68041601173,21.4433280938,1.10296784285,0.0,1.10296784285
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292490393,0.0,1.10292490393
 07/03  05:00:00,49.1872869027,0.54652721903,7.02415947231,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  06:00:00,64.6339711279,3.66261720877,34.1587537077,0.0,5.36083202345,21.4433280938,1.10297945594,0.0,1.10297945594
 07/03  07:00:00,90.6449409795,3.13759982969,38.734615353,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/03  08:00:00,177.338759573,5.16587626769,53.5136426129,0.0,48.2474882111,70.4033123869,2.187451921,0.0,2.187451921
 07/03  09:00:00,175.386069405,5.61255530207,59.4628448392,0.0,48.2474882111,62.0547409583,1.10387855874,0.0,1.10387855874
 07/03  10:00:00,178.729617606,5.90581435589,64.4397273937,0.0,48.2474882111,60.1281475517,1.10382573847,0.0,1.10382573847
 07/03  11:00:00,184.932674148,6.25093661506,68.371068269,0.0,48.2474882111,62.0547409583,2.18819250151,0.0,2.18819250151
 07/03  12:00:00,183.682931914,5.84098172254,68.0756294347,0.0,48.2474882111,61.5103924513,2.18881375551,0.0,2.18881375551
 07/03  13:00:00,192.426292989,6.80893564797,73.7011935724,0.0,48.2474882111,63.6602354638,1.10422550713,0.0,1.10422550713
 07/03  14:00:00,190.880827048,6.91571924817,75.5810319427,0.0,48.2474882111,60.1281475517,2.18787642767,0.0,2.18787642767
 07/03  15:00:00,194.186295111,7.39494162889,78.4072776256,0.0,48.2474882111,60.1281475517,1.10377820806,0.0,1.10377820806
 07/03  16:00:00,198.315211215,7.60481242802,79.43643282,0.0,48.2474882111,63.0180376616,1.10400721455,0.0,1.10400721455
 07/03  17:00:00,183.984079036,6.99602924853,76.6589974732,0.0,37.5258241642,62.7947880557,1.1037314353,0.0,1.1037314353
 07/03  18:00:00,128.842004555,4.64182405721,61.3694013321,0.0,26.8041601173,36.0181789539,1.10341879765,0.0,1.10341879765
 07/03  19:00:00,117.709604945,4.06644616236,53.3811708261,0.0,26.8041601173,33.4493877451,1.10321790897,0.0,1.10321790897
 07/03  20:00:00,107.041491991,3.42888618966,47.0964472488,0.0,16.0824960704,28.0885557216,1.1032386176,0.0,1.1032386176
 07/03  21:00:00,104.708774246,3.27169705226,43.737980912,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.558103543174,0.0,0.558103543174
 07/03  23:00:00,46.5027089821,0.54652721903,7.01999756342,0.0,2.68041601173,21.4433280938,0.564593418814,0.0,0.564593418814
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289268424,0.0,1.10289268424
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289871085,0.0,1.10289871085
 07/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,33.0391012279,0.970818568746,13.2969304829,0.0,2.68041601173,16.0824960704,1.10289768682,0.0,1.10289768682
 07/04  08:00:00,48.0162981112,2.20140911891,27.0435368161,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  09:00:00,46.3306292293,2.24755426824,25.3117227849,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,49.4637643554,2.43696596647,28.2554462128,0.0,2.68041601173,16.0824960704,1.10294927692,0.0,1.10294927692
 07/04  11:00:00,47.5343429529,2.2465467052,26.5164440715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,47.7532656913,2.18448372797,26.7974297871,0.0,2.68041601173,16.0824960704,1.1030053762,0.0,1.1030053762
 07/04  13:00:00,45.7328328918,2.03329359609,24.9281871195,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,46.9075163618,2.04562410819,26.0905400774,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  15:00:00,48.7693478943,2.21178774386,27.7862079742,0.0,2.68041601173,16.0824960704,1.10296745231,0.0,1.10296745231
 07/04  16:00:00,53.131555665,2.45339921488,31.9068042739,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  17:00:00,49.6513984187,2.26931389499,28.6107323475,0.0,2.68041601173,16.0824960704,1.10294632917,0.0,1.10294632917
 07/04  18:00:00,52.4898045357,2.46553310516,31.2529192544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,48.710334934,2.25548852727,27.6834942305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  20:00:00,55.8569851936,1.85473647594,22.8942298748,0.0,2.68041601173,16.0824960704,1.1029405644,0.0,1.1029405644
 07/04  21:00:00,48.1521907746,1.12263168514,13.4542069132,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  22:00:00,41.4584264833,0.54652721903,7.33654708804,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,41.3342437563,0.54652721903,7.21236436104,0.0,2.68041601173,16.0824960704,1.10288741431,0.0,1.10288741431
 07/04  24:00:00,36.1971512088,0.182175739677,2.4396232929,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/05  01:00:00,43.5844100337,0.364351479353,4.28387435473,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,46.048469955,0.54652721903,6.56575853636,0.0,2.68041601173,21.4433280938,1.10292553922,0.0,1.10292553922
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,41.5829311186,0.182175739677,2.4645711793,0.0,2.68041601173,21.4433280938,1.10297466475,0.0,1.10297466475
 07/05  05:00:00,46.3046507366,0.364351479353,4.32369904589,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,65.3586772774,3.99851334412,34.5475637219,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  07:00:00,87.7563411268,3.12729297401,35.856322356,0.0,16.0824960704,32.6817896323,1.10333764018,0.0,1.10333764018
 07/05  08:00:00,171.934045839,5.09682921405,48.1779759325,0.0,48.2474882111,70.4033123869,1.10365732191,0.0,1.10365732191
 07/05  09:00:00,165.913721902,5.40324964003,50.1998029989,0.0,48.2474882111,62.0547409583,2.18762894065,0.0,2.18762894065
 07/05  10:00:00,166.087362912,5.57521928569,52.1280677692,0.0,48.2474882111,60.1281475517,1.10382024325,0.0,1.10382024325
 07/05  11:00:00,172.026669142,5.72358029978,55.9924195786,0.0,48.2474882111,62.0547409583,2.18824317696,0.0,2.18824317696
 07/05  12:00:00,172.361613368,5.34898158192,57.2463110297,0.0,48.2474882111,61.5103924513,1.10448691678,0.0,1.10448691678
 07/05  13:00:00,183.226082145,6.25995213873,65.0499662371,0.0,48.2474882111,63.6602354638,2.18864020017,0.0,2.18864020017
 07/05  14:00:00,185.039594638,6.5303282827,70.1251904986,0.0,48.2474882111,60.1281475517,1.10380657186,0.0,1.10380657186
 07/05  15:00:00,191.342452742,7.11876780161,75.8396090832,0.0,48.2474882111,60.1281475517,2.1874771358,0.0,2.1874771358
 07/05  16:00:00,198.551630475,7.7954886166,79.4821758918,0.0,48.2474882111,63.0180376616,1.10399112398,0.0,1.10399112398
 07/05  17:00:00,183.266308904,7.27831383953,75.6589427509,0.0,37.5258241642,62.7947880557,1.10354412538,0.0,1.10354412538
 07/05  18:00:00,130.561306517,4.86946391716,62.8610634349,0.0,26.8041601173,36.0181789539,1.10335750214,0.0,1.10335750214
 07/05  19:00:00,121.423561108,4.2495316612,56.9120414904,0.0,26.8041601173,33.4493877451,1.10319086978,0.0,1.10319086978
 07/05  20:00:00,107.454911487,3.44466871523,47.4940842187,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/05  21:00:00,104.286340345,3.26883920447,43.3184048583,0.0,16.0824960704,26.8041601173,1.10302393748,0.0,1.10302393748
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,46.4013084676,0.54652721903,6.91859704895,0.0,2.68041601173,21.4433280938,1.10297396216,0.0,1.10297396216
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,46.1713220124,0.54652721903,6.68861059368,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295834408,0.0,1.10295834408
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296627767,0.0,1.10296627767
 07/06  06:00:00,66.1252397968,4.1055901354,35.2070494501,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,86.3191405463,3.11782122832,34.4285935213,0.0,16.0824960704,32.6817896323,1.10328873538,0.0,1.10328873538
 07/06  08:00:00,174.918253608,5.31926922395,50.9397436917,0.0,48.2474882111,70.4033123869,1.10379655036,0.0,1.10379655036
 07/06  09:00:00,171.816838911,5.72049973424,55.7856699134,0.0,48.2474882111,62.0547409583,2.18773708173,0.0,2.18773708173
 07/06  10:00:00,173.495310835,5.87744700297,59.2337879753,0.0,48.2474882111,60.1281475517,1.10394569714,0.0,1.10394569714
 07/06  11:00:00,182.486718563,6.06572768373,66.1103216157,0.0,48.2474882111,62.0547409583,1.10415151712,0.0,1.10415151712
 07/06  12:00:00,184.203703425,5.61856167108,68.8188209977,0.0,48.2474882111,61.5103924513,2.18878404875,0.0,2.18878404875
 07/06  13:00:00,195.115910675,6.50596063197,76.6937862736,0.0,48.2474882111,63.6602354638,2.18851852052,0.0,2.18851852052
 07/06  14:00:00,195.300187807,6.74566219064,80.170449759,0.0,48.2474882111,60.1281475517,1.10375002026,0.0,1.10375002026
 07/06  15:00:00,200.422986524,7.33219746189,84.7067132054,0.0,48.2474882111,60.1281475517,2.18736190829,0.0,2.18736190829
 07/06  16:00:00,206.930622965,7.96686773127,87.6897892673,0.0,48.2474882111,63.0180376616,1.10392505094,0.0,1.10392505094
 07/06  17:00:00,191.921430662,7.3562697909,84.2361085567,0.0,37.5258241642,62.7947880557,1.10349033702,0.0,1.10349033702
 07/06  18:00:00,138.377132526,4.78442900548,70.7619243553,0.0,26.8041601173,36.0181789539,1.10338585638,0.0,1.10338585638
 07/06  19:00:00,127.653723192,4.29427652791,63.0974587073,0.0,26.8041601173,33.4493877451,1.10320035533,0.0,1.10320035533
 07/06  20:00:00,112.858157349,3.46740153508,52.8745972607,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/06  21:00:00,110.459727851,3.28522299966,49.4754085693,0.0,16.0824960704,26.8041601173,1.10300597998,0.0,1.10300597998
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  23:00:00,47.1037974915,0.54652721903,7.62108607287,0.0,2.68041601173,21.4433280938,1.10296587204,0.0,1.10296587204
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  01:00:00,47.3358439507,0.54652721903,7.85313253201,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291518438,0.0,1.10291518438
 07/07  03:00:00,41.976025245,0.182175739677,2.85766530563,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,44.165245043,0.364351479353,4.86470936404,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299630158,0.0,1.10299630158
 07/07  06:00:00,70.9316686049,4.5192164977,39.5998518958,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  07:00:00,95.6132450738,3.17087924653,43.6696400305,0.0,16.0824960704,32.6817896323,1.10335892862,0.0,1.10335892862
 07/07  08:00:00,184.08058745,5.71004975737,59.7112970008,0.0,48.2474882111,70.4033123869,1.10372529521,0.0,1.10372529521
 07/07  09:00:00,180.451561902,6.13414217847,64.0067504599,0.0,48.2474882111,62.0547409583,1.10383680531,0.0,1.10383680531
 07/07  10:00:00,182.9161558,6.33321146092,68.198868482,0.0,48.2474882111,60.1281475517,2.18780085182,0.0,2.18780085182
 07/07  11:00:00,190.926643209,6.57642896239,74.0395449835,0.0,48.2474882111,62.0547409583,1.10406636758,0.0,1.10406636758
 07/07  12:00:00,190.081221584,6.07700964668,74.2378911808,0.0,48.2474882111,61.5103924513,2.1886038511,0.0,2.1886038511
 07/07  13:00:00,196.240270193,6.89094219108,77.4331642328,0.0,48.2474882111,63.6602354638,2.18857730448,0.0,2.18857730448
 07/07  14:00:00,195.391749268,7.07331202456,79.9343613868,0.0,48.2474882111,60.1281475517,1.10377762354,0.0,1.10377762354
 07/07  15:00:00,200.769507251,7.72884604654,84.6565853476,0.0,48.2474882111,60.1281475517,1.10374227102,0.0,1.10374227102
 07/07  16:00:00,209.07310289,8.56763103352,89.23150589,0.0,48.2474882111,63.0180376616,2.18792599741,0.0,2.18792599741
 07/07  17:00:00,195.314520675,8.00549682924,86.9799715322,0.0,37.5258241642,62.7947880557,1.10351196533,0.0,1.10351196533
 07/07  18:00:00,140.341828102,5.39114380689,72.1199051301,0.0,26.8041601173,36.0181789539,1.10339364282,0.0,1.10339364282
 07/07  19:00:00,130.437847723,4.762687738,65.4131720282,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/07  20:00:00,114.059878985,3.65632134386,53.8873990886,0.0,16.0824960704,28.0885557216,1.10322395127,0.0,1.10322395127
 07/07  21:00:00,110.974452821,3.40821484766,49.8671416918,0.0,16.0824960704,26.8041601173,1.10300570091,0.0,1.10300570091
 07/07  22:00:00,46.8013731875,0.364351479353,4.82042149674,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,41.3236840483,0.182175739677,2.20532410894,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,46.757310306,0.54652721903,7.2745988873,0.0,2.68041601173,21.4433280938,1.10291443387,0.0,1.10291443387
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291571476,0.0,1.10291571476
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300444923,0.0,1.10300444923
 07/08  06:00:00,69.2631999955,4.21115114244,38.2394486417,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,76.8554290336,3.1305312599,41.7747151448,0.0,5.36083202345,26.5809105114,1.10309209271,0.0,1.10309209271
 07/08  08:00:00,110.791534877,3.55327038335,49.1261195497,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/08  09:00:00,119.799800776,3.85999737456,55.57996615,0.0,26.8041601173,33.5472370403,1.10334904946,0.0,1.10334904946
 07/08  10:00:00,123.374187215,3.97683259179,60.0008140749,0.0,26.8041601173,32.583940337,1.10327933276,0.0,1.10327933276
 07/08  11:00:00,128.235487622,3.97705422071,62.614200545,0.0,26.8041601173,34.8316326447,1.103447758,0.0,1.103447758
 07/08  12:00:00,128.284751844,3.94964241306,63.975272179,0.0,26.8041601173,33.5472370403,1.10334233571,0.0,1.10334233571
 07/08  13:00:00,126.619190996,4.01113265789,64.8170122956,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/08  14:00:00,94.1969511296,3.60329624874,61.2122634607,0.0,8.04124803518,21.3317032909,1.10321829911,0.0,1.10321829911
 07/08  15:00:00,97.0120116803,3.76400796225,65.1510079022,0.0,8.04124803518,20.0473076865,1.10313444002,0.0,1.10313444002
 07/08  16:00:00,100.709029858,3.95254363822,68.3383915034,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/08  17:00:00,90.2416404254,3.81857027192,65.7251245707,0.0,2.68041601173,18.0090894769,1.10297628969,0.0,1.10297628969
 07/08  18:00:00,47.0971305638,2.12312305358,26.202655334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,40.5480103581,1.63851510071,20.1381430812,0.0,2.68041601173,16.0824960704,1.10303944995,0.0,1.10303944995
 07/08  20:00:00,39.2449371674,0.54652721903,7.59039110551,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  21:00:00,41.6866242981,0.54652721903,7.56474490292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,41.7182655906,0.54652721903,7.59638619538,0.0,2.68041601173,16.0824960704,1.10303051858,0.0,1.10303051858
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,39.3660719501,0.364351479353,5.4263682946,0.0,2.68041601173,16.0824960704,1.10297571285,0.0,1.10297571285
 07/09  01:00:00,36.0995271364,0.182175739677,2.34199922057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289773208,0.0,1.10289773208
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,20.2634698833,0.0910878698383,1.40102983725,0.0,2.68041601173,16.0824960704,1.10290342898,0.0,1.10290342898
 07/09  07:00:00,49.263945111,2.18762384149,28.3049690933,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,44.5470303023,2.04998201922,23.7256961069,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,51.3713672743,2.61031093885,29.9897041592,0.0,2.68041601173,16.0824960704,1.10293809762,0.0,1.10293809762
 07/09  10:00:00,45.7541319887,2.10088335977,24.8818964527,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,52.7254553081,2.60170622144,31.3523969105,0.0,2.68041601173,16.0824960704,1.10299738287,0.0,1.10299738287
 07/09  12:00:00,44.5605183943,1.9102773568,23.8788888613,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,53.4001063244,2.45890710156,32.1698470467,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  14:00:00,46.8243567864,1.92809319431,26.1249114159,0.0,2.68041601173,16.0824960704,1.10301015694,0.0,1.10301015694
 07/09  15:00:00,52.462745555,2.38040063895,31.3109927398,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,47.9047567085,2.08148107117,27.0519234611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,53.2913662955,2.44229999271,32.0777141266,0.0,2.68041601173,16.0824960704,1.10294432766,0.0,1.10294432766
 07/09  18:00:00,47.2372556363,2.03596209151,26.4299413686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,47.3495787998,2.03583893789,26.5423876857,0.0,2.68041601173,16.0824960704,1.10273030599,0.0,1.10273030599
 07/09  20:00:00,47.465263386,1.1090431327,15.2482014105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,50.9377631004,1.19373959819,16.168671326,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  22:00:00,40.1054560439,0.425076725912,6.10502714181,0.0,2.68041601173,16.0824960704,1.10289757533,0.0,1.10289757533
 07/09  23:00:00,41.6409670234,0.54652721903,7.5190876282,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  24:00:00,41.6132027335,0.54652721903,7.49132333831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,45.6262697468,0.455439349191,6.23464619795,0.0,2.68041601173,21.4433280938,1.10292500843,0.0,1.10292500843
 07/10  02:00:00,46.9101577272,0.5468947709,7.42707875667,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,41.8317998603,0.182175739677,2.71343992095,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,44.0491042271,0.364351479353,4.74856854814,0.0,2.68041601173,21.4433280938,1.10291525562,0.0,1.10291525562
 07/10  05:00:00,47.2601537208,0.364351479353,5.27920203004,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,69.379807562,4.14589607011,38.4213112805,0.0,5.36083202345,21.4433280938,1.10297679691,0.0,1.10297679691
 07/10  07:00:00,97.9138891044,3.1889466164,45.9522166913,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/10  08:00:00,190.308485036,5.68911218195,65.9601321619,0.0,48.2474882111,70.4033123869,2.18739428756,0.0,2.18739428756
 07/10  09:00:00,190.502924775,6.18989979539,74.0023557166,0.0,48.2474882111,62.0547409583,1.10389771545,0.0,1.10389771545
 07/10  10:00:00,196.619297533,6.51365101541,81.7215706607,0.0,48.2474882111,60.1281475517,1.10383484597,0.0,1.10383484597
 07/10  11:00:00,205.603969586,6.87619742361,88.4171028994,0.0,48.2474882111,62.0547409583,2.1881688152,0.0,2.1881688152
 07/10  12:00:00,201.808792889,6.3027502913,85.7397218414,0.0,48.2474882111,61.5103924513,2.1887302967,0.0,2.1887302967
 07/10  13:00:00,211.660954059,7.42556983982,92.3192204506,0.0,48.2474882111,63.6602354638,1.10441171562,0.0,1.10441171562
 07/10  14:00:00,212.488907663,7.75289221566,96.35193959,0.0,48.2474882111,60.1281475517,2.18774400186,0.0,2.18774400186
 07/10  15:00:00,216.446337836,8.41698836311,99.6452736161,0.0,48.2474882111,60.1281475517,1.10370231777,0.0,1.10370231777
 07/10  16:00:00,223.181098184,9.16218612296,102.744946094,0.0,48.2474882111,63.0180376616,1.10391002507,0.0,1.10391002507
 07/10  17:00:00,207.817364161,8.41365288549,99.0746589611,0.0,37.5258241642,62.7947880557,1.10356511554,0.0,1.10356511554
 07/10  18:00:00,149.117917312,5.43134546903,80.8557926778,0.0,26.8041601173,36.0181789539,1.10336588232,0.0,1.10336588232
 07/10  19:00:00,136.129635825,4.48328492412,71.384362944,0.0,26.8041601173,33.4493877451,1.10319907783,0.0,1.10319907783
 07/10  20:00:00,114.193232761,3.59991478313,54.0771594255,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/10  21:00:00,104.500654997,3.35314940978,43.4484093052,0.0,16.0824960704,26.8041601173,1.10313132795,0.0,1.10313132795
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,46.3511756707,0.546850646722,6.86814082433,0.0,2.68041601173,21.4433280938,1.10292249017,0.0,1.10292249017
 07/10  24:00:00,46.4408728151,0.54652721903,6.95816139647,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292245808,0.0,1.10292245808
 07/11  03:00:00,46.4928266517,0.54652721903,7.010115233,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029233902,0.0,1.1029233902
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,68.1421821341,4.18244688336,37.1471350393,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,89.9369581259,3.12167740732,38.0425549219,0.0,16.0824960704,32.6817896323,1.10322092835,0.0,1.10322092835
 07/11  08:00:00,177.340955323,5.27463852073,53.4070761107,0.0,48.2474882111,70.4033123869,1.10368420789,0.0,1.10368420789
 07/11  09:00:00,174.216505642,5.61466743514,58.2911689434,0.0,48.2474882111,62.0547409583,2.1876532627,0.0,2.1876532627
 07/11  10:00:00,176.201832777,5.70926446619,62.1084924536,0.0,48.2474882111,60.1281475517,1.10381895797,0.0,1.10381895797
 07/11  11:00:00,183.946848211,6.134112599,67.5020663481,0.0,48.2474882111,62.0547409583,2.18793370916,0.0,2.18793370916
 07/11  12:00:00,181.723308834,5.65775542259,66.2992326553,0.0,48.2474882111,61.5103924513,1.10444664237,0.0,1.10444664237
 07/11  13:00:00,192.122210279,6.50984908995,73.69619742,0.0,48.2474882111,63.6602354638,2.18853590246,0.0,2.18853590246
 07/11  14:00:00,193.054316713,6.79204515951,77.8781956964,0.0,48.2474882111,60.1281475517,1.10375147085,0.0,1.10375147085
 07/11  15:00:00,197.121572068,7.4241568823,81.3133393292,0.0,48.2474882111,60.1281475517,2.18734576418,0.0,2.18734576418
 07/11  16:00:00,203.375950784,8.03089039472,84.0710944228,0.0,48.2474882111,63.0180376616,1.10376806933,0.0,1.10376806933
 07/11  17:00:00,188.576326345,7.38836840887,80.8589056225,0.0,37.5258241642,62.7947880557,1.10346878615,0.0,1.10346878615
 07/11  18:00:00,135.40800642,4.89118315332,67.6860441018,0.0,26.8041601173,36.0181789539,1.10336281702,0.0,1.10336281702
 07/11  19:00:00,126.368784825,4.43745034179,61.6693465265,0.0,26.8041601173,33.4493877451,1.10318022463,0.0,1.10318022463
 07/11  20:00:00,113.137625953,3.54019638672,53.0812710137,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,111.111196858,3.33939670018,50.0727038757,0.0,16.0824960704,26.8041601173,1.10300386537,0.0,1.10300386537
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  23:00:00,47.045022268,0.54652721903,7.5623108493,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,44.6909696518,0.364351479353,5.39043397285,0.0,2.68041601173,21.4433280938,1.10292440406,0.0,1.10292440406
 07/12  01:00:00,41.4479156552,0.182175739677,2.32955571587,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,44.3091136072,0.364351479353,5.00857792816,0.0,2.68041601173,21.4433280938,1.10297208028,0.0,1.10297208028
 07/12  03:00:00,41.2825301544,0.182175739677,2.16417021506,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,44.4506685878,0.182175739677,2.65189263675,0.0,5.36083202345,21.4433280938,1.10300114212,0.0,1.10300114212
 07/12  06:00:00,67.9738190451,4.04095608589,37.1202627478,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,90.4742273683,3.10840435441,38.5930972171,0.0,16.0824960704,32.6817896323,1.10328962458,0.0,1.10328962458
 07/12  08:00:00,175.970691984,4.83424377581,52.4772075161,0.0,48.2474882111,70.4033123869,1.10384327313,0.0,1.10384327313
 07/12  09:00:00,177.021728185,5.4989753978,61.2120835235,0.0,48.2474882111,62.0547409583,1.10376280631,0.0,1.10376280631
 07/12  10:00:00,183.843828563,5.94622376637,69.5135289401,0.0,48.2474882111,60.1281475517,2.18762936287,0.0,2.18762936287
 07/12  11:00:00,191.333000338,6.37115544352,74.6511756312,0.0,48.2474882111,62.0547409583,1.1041775319,0.0,1.1041775319
 07/12  12:00:00,191.174786798,6.06001983882,75.3484462029,0.0,48.2474882111,61.5103924513,2.18862013028,0.0,2.18862013028
