Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/12  13:00:00,202.377564315,7.13683431247,83.3245662334,0.0,48.2474882111,63.6602354638,2.18851757608,0.0,2.18851757608
 07/12  14:00:00,195.047546162,7.10279990547,79.5606703993,0.0,48.2474882111,60.1281475517,1.10379006091,0.0,1.10379006091
 07/12  15:00:00,188.032175326,6.97697642267,72.6711230461,0.0,48.2474882111,60.1281475517,1.10374909844,0.0,1.10374909844
 07/12  16:00:00,187.536667789,6.71682891754,69.5458729045,0.0,48.2474882111,63.0180376616,2.18811657132,0.0,2.18811657132
 07/12  17:00:00,172.335479484,5.80903143256,66.1973957379,0.0,37.5258241642,62.7947880557,1.10348191774,0.0,1.10348191774
 07/12  18:00:00,108.847592004,3.74706551984,42.2697473191,0.0,26.8041601173,36.0181789539,1.10335135022,0.0,1.10335135022
 07/12  19:00:00,99.1779659194,3.43251933118,35.4834586317,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/12  20:00:00,95.830275057,3.16878963382,36.1453268704,0.0,16.0824960704,28.0885557216,1.10325543637,0.0,1.10325543637
 07/12  21:00:00,96.3182744316,3.11369500262,35.5054831473,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297450186,0.0,1.10297450186
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292151113,0.0,1.10292151113
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292260055,0.0,1.10292260055
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,65.5459623484,3.8642018752,34.8691602619,0.0,5.36083202345,21.4433280938,1.10303933664,0.0,1.10303933664
 07/13  07:00:00,86.354683118,3.10095995668,34.4809973646,0.0,16.0824960704,32.6817896323,1.10336892274,0.0,1.10336892274
 07/13  08:00:00,168.375898559,4.42583813411,45.2908197333,0.0,48.2474882111,70.4033123869,1.10374181402,0.0,1.10374181402
 07/13  09:00:00,165.118078394,4.90310093509,49.9043081952,0.0,48.2474882111,62.0547409583,1.1038681394,0.0,1.1038681394
 07/13  10:00:00,165.982585561,5.17066823356,52.4278414706,0.0,48.2474882111,60.1281475517,1.1037966637,0.0,1.1037966637
 07/13  11:00:00,172.5702405,5.60878159135,56.6507896452,0.0,48.2474882111,62.0547409583,2.18814385706,0.0,2.18814385706
 07/13  12:00:00,173.489487359,5.32201196808,58.4011546345,0.0,48.2474882111,61.5103924513,2.18871017952,0.0,2.18871017952
 07/13  13:00:00,178.941320112,5.99048816734,61.0346681757,0.0,48.2474882111,63.6602354638,2.18847220434,0.0,2.18847220434
 07/13  14:00:00,171.946113724,5.59018889147,57.9718489756,0.0,48.2474882111,60.1281475517,1.10370185869,0.0,1.10370185869
 07/13  15:00:00,176.143182234,6.10464747288,61.6544589039,0.0,48.2474882111,60.1281475517,1.10365814113,0.0,1.10365814113
 07/13  16:00:00,184.616793348,6.53192001191,66.8109073698,0.0,48.2474882111,63.0180376616,1.10401134003,0.0,1.10401134003
 07/13  17:00:00,171.473930295,6.06266068454,65.0822172965,0.0,37.5258241642,62.7947880557,1.10372432847,0.0,1.10372432847
 07/13  18:00:00,119.168221642,3.96357361963,52.3738688575,0.0,26.8041601173,36.0181789539,1.10340593061,0.0,1.10340593061
 07/13  19:00:00,114.312256668,3.69189101946,50.3583776918,0.0,26.8041601173,33.4493877451,1.10320246204,0.0,1.10320246204
 07/13  20:00:00,105.83536628,3.26398237743,46.0552253494,0.0,16.0824960704,28.0885557216,1.1032684087,0.0,1.1032684087
 07/13  21:00:00,105.290769256,3.17111903742,44.420553937,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292194007,0.0,1.10292194007
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292274632,0.0,1.10292274632
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029122805,0.0,1.1029122805
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  06:00:00,66.4436559135,3.96564987375,35.6654058284,0.0,5.36083202345,21.4433280938,1.10297329865,0.0,1.10297329865
 07/14  07:00:00,88.2337241107,3.10095995668,36.3600383573,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/14  08:00:00,171.043823317,4.53283330723,47.8517493177,0.0,48.2474882111,70.4033123869,1.1037537039,0.0,1.1037537039
 07/14  09:00:00,168.548725841,4.91596066808,53.322095909,0.0,48.2474882111,62.0547409583,2.18761867809,0.0,2.18761867809
 07/14  10:00:00,169.316339085,5.02758249893,55.9046807293,0.0,48.2474882111,60.1281475517,1.10387970436,0.0,1.10387970436
 07/14  11:00:00,171.862150832,4.97653513946,56.5749464294,0.0,48.2474882111,62.0547409583,2.18809261875,0.0,2.18809261875
 07/14  12:00:00,161.373175582,4.44090932262,47.1659455032,0.0,48.2474882111,61.5103924513,1.1042377378,0.0,1.1042377378
 07/14  13:00:00,161.926009227,4.76457822211,45.2452672363,0.0,48.2474882111,63.6602354638,2.18862215688,0.0,2.18862215688
 07/14  14:00:00,156.762749851,4.49315006185,43.8855239327,0.0,48.2474882111,60.1281475517,1.10378695692,0.0,1.10378695692
 07/14  15:00:00,157.608585941,4.59356710116,44.6309429826,0.0,48.2474882111,60.1281475517,2.18750590678,0.0,2.18750590678
 07/14  16:00:00,164.823568509,4.88128480117,48.668317741,0.0,48.2474882111,63.0180376616,1.1039283569,0.0,1.1039283569
 07/14  17:00:00,153.373463931,4.61693026408,48.4274813534,0.0,37.5258241642,62.7947880557,1.10348824616,0.0,1.10348824616
 07/14  18:00:00,106.248389403,3.26712049905,40.1504897386,0.0,26.8041601173,36.0181789539,1.10337690891,0.0,1.10337690891
 07/14  19:00:00,103.005009272,3.19889166785,39.5441296481,0.0,26.8041601173,33.4493877451,1.10318941966,0.0,1.10318941966
 07/14  20:00:00,96.2213152958,3.10095995668,36.6041967863,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/14  21:00:00,95.5335395366,3.10095995668,34.7334832982,0.0,16.0824960704,26.8041601173,1.10300164576,0.0,1.10300164576
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291935118,0.0,1.10291935118
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292126037,0.0,1.10292126037
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030010899,0.0,1.1030010899
 07/15  06:00:00,62.4608977291,3.38368527309,32.2589226225,0.00568962220563,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,67.134308004,3.10095995668,32.0158818253,0.0672835930661,5.36083202345,26.5809105114,1.10308429543,0.0,1.10308429543
 07/15  08:00:00,96.6434633975,3.10095995668,35.4303584968,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/15  09:00:00,103.396069157,3.10344268293,39.9327892228,0.0,26.8041601173,33.5472370403,1.10337649204,0.0,1.10337649204
 07/15  10:00:00,107.020290457,3.1295008257,44.4942490831,0.0,26.8041601173,32.583940337,1.1033021469,0.0,1.1033021469
 07/15  11:00:00,111.542109386,3.19862253339,46.6992539962,0.0,26.8041601173,34.8316326447,1.10337977759,0.0,1.10337977759
 07/15  12:00:00,110.999749504,3.28614858559,47.3537636666,0.0,26.8041601173,33.5472370403,1.10335291346,0.0,1.10335291346
 07/15  13:00:00,109.177757124,3.37019793061,48.0165131509,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/15  14:00:00,79.3528746077,3.2631446762,46.7083385113,0.0,8.04124803518,21.3317032909,1.10322146094,0.0,1.10322146094
 07/15  15:00:00,79.1359527836,3.27972276801,47.7592341998,0.0,8.04124803518,20.0473076865,1.10313533169,0.0,1.10313533169
 07/15  16:00:00,80.2390275967,3.27501546722,48.5459174127,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/15  17:00:00,71.4460064994,3.16969675293,47.5783641637,0.0,2.68041601173,18.0090894769,1.10297221754,0.0,1.10297221754
 07/15  18:00:00,38.8872517609,1.69979466072,18.416104924,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,41.515018084,1.92030579546,20.8233601124,0.0,2.68041601173,16.0824960704,1.10301314269,0.0,1.10301314269
 07/15  20:00:00,34.0185105433,0.182175739677,2.72831596081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,38.7306174627,0.364351479353,4.79091380718,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297247371,0.0,1.10297247371
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292137382,0.0,1.10292137382
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288217771,0.0,1.10288217771
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102885169,0.0,1.102885169
 07/16  07:00:00,34.9824094331,1.12347548658,15.0875817704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  08:00:00,48.5892616399,2.43049795538,27.3874115083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,38.9253773393,1.73217323805,18.4218519251,0.0,2.68041601173,16.0824960704,1.10294537031,0.0,1.10294537031
 07/16  10:00:00,30.6494450792,0.993189209311,10.8849036936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,39.2741279996,1.69310577013,18.8096700532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,34.9883410298,1.31279940754,14.9041894461,0.0,2.68041601173,16.0824960704,1.10300313618,0.0,1.10300313618
 07/16  13:00:00,34.6051352772,1.2784407929,14.5553423081,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  14:00:00,33.2313239886,1.1560470559,13.3039247566,0.0,2.68041601173,16.0824960704,1.10300499287,0.0,1.10300499287
 07/16  15:00:00,35.455991114,1.35326351712,15.3313754207,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,39.0146948864,1.62909176702,18.6142509432,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,32.6811104514,1.13477673446,12.7749815407,0.0,2.68041601173,16.0824960704,1.10294415622,0.0,1.10294415622
 07/16  18:00:00,24.0460153817,0.364351479353,4.9103117261,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  19:00:00,21.1482901197,0.182175739677,2.19476220382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028926504,0.0,1.1028926504
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289366489,0.0,1.10289366489
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292207899,0.0,1.10292207899
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291239605,0.0,1.10291239605
 07/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,68.84649572,4.18072291182,37.8531725968,0.0,5.36083202345,21.4433280938,1.10297355807,0.0,1.10297355807
 07/17  07:00:00,88.7907498107,3.10095995668,36.9170640573,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/17  08:00:00,168.195389503,4.24143973428,45.2947090767,0.0,48.2474882111,70.4033123869,2.18737615862,0.0,2.18737615862
 07/17  09:00:00,161.258807284,4.20985033233,46.7382876878,0.0,48.2474882111,62.0547409583,1.10380626958,0.0,1.10380626958
 07/17  10:00:00,160.289445621,4.32674390095,47.5786258633,0.0,48.2474882111,60.1281475517,1.10390550341,0.0,1.10390550341
 07/17  11:00:00,167.242436136,4.62396245033,52.307804422,0.0,48.2474882111,62.0547409583,2.18813486638,0.0,2.18813486638
 07/17  12:00:00,169.031393127,4.63675468592,54.6283176845,0.0,48.2474882111,61.5103924513,1.10425213387,0.0,1.10425213387
 07/17  13:00:00,177.01900038,5.41994596617,59.6828906447,0.0,48.2474882111,63.6602354638,2.18863999102,0.0,2.18863999102
 07/17  14:00:00,174.375380154,5.3655570151,60.6257472818,0.0,48.2474882111,60.1281475517,1.10379151694,0.0,1.10379151694
 07/17  15:00:00,174.404767525,5.35260236408,60.6680893039,0.0,48.2474882111,60.1281475517,2.18740655437,0.0,2.18740655437
 07/17  16:00:00,173.335314531,5.12341878102,56.9379297837,0.0,48.2474882111,63.0180376616,1.10392359895,0.0,1.10392359895
 07/17  17:00:00,155.027447361,4.60698693685,50.0914081102,0.0,37.5258241642,62.7947880557,1.10348225527,0.0,1.10348225527
 07/17  18:00:00,107.895215118,3.3072872617,41.7571486912,0.0,26.8041601173,36.0181789539,1.10336943493,0.0,1.10336943493
 07/17  19:00:00,104.823351545,3.22200711354,41.3393564746,0.0,26.8041601173,33.4493877451,1.10318283198,0.0,1.10318283198
 07/17  20:00:00,98.709288494,3.10160279516,39.0915271461,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,98.0760987751,3.10095995668,37.2760425367,0.0,16.0824960704,26.8041601173,1.10300127434,0.0,1.10300127434
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292124364,0.0,1.10292124364
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292218143,0.0,1.10292218143
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299851731,0.0,1.10299851731
 07/18  06:00:00,69.3190791093,3.8034730551,36.2356725095,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,90.6306398595,3.10095995668,38.7569541061,0.0,16.0824960704,32.6817896323,1.10327952024,0.0,1.10327952024
 07/18  08:00:00,168.652507134,3.99036958443,46.0028968571,0.0,48.2474882111,70.4033123869,1.1037912361,0.0,1.1037912361
 07/18  09:00:00,163.315157542,4.12005574689,48.8844325321,0.0,48.2474882111,62.0547409583,1.10361063171,0.0,1.10361063171
 07/18  10:00:00,163.671877918,4.30229098017,50.9855110808,0.0,48.2474882111,60.1281475517,2.18771514561,0.0,2.18771514561
 07/18  11:00:00,170.379481853,4.67915460242,55.389657987,0.0,48.2474882111,62.0547409583,1.1041189102,0.0,1.1041189102
 07/18  12:00:00,169.89312935,4.67257989539,55.454228698,0.0,48.2474882111,61.5103924513,2.18883063801,0.0,2.18883063801
 07/18  13:00:00,175.32602112,5.3613213903,58.0485359611,0.0,48.2474882111,63.6602354638,2.18858418174,0.0,2.18858418174
 07/18  14:00:00,174.152947546,5.28701570638,60.4818559827,0.0,48.2474882111,60.1281475517,1.10370690321,0.0,1.10370690321
 07/18  15:00:00,182.045805664,5.85911091376,67.8026188936,0.0,48.2474882111,60.1281475517,1.10366083134,0.0,1.10366083134
 07/18  16:00:00,190.928291918,6.6003861223,73.0539398286,0.0,48.2474882111,63.0180376616,2.18789442663,0.0,2.18789442663
 07/18  17:00:00,178.871033311,6.17533409053,72.3666469063,0.0,37.5258241642,62.7947880557,1.10349043118,0.0,1.10349043118
 07/18  18:00:00,130.516085319,3.94185556961,63.7434505844,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/18  19:00:00,125.492545862,3.72428831648,61.5062695887,0.0,26.8041601173,33.4493877451,1.10325445525,0.0,1.10325445525
 07/18  20:00:00,108.269652855,3.26767838592,48.485815916,0.0,16.0824960704,28.0885557216,1.1032366438,0.0,1.1032366438
 07/18  21:00:00,100.449442948,3.15942557041,39.5909210959,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292338242,0.0,1.10292338242
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291379033,0.0,1.10291379033
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291816928,0.0,1.10291816928
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  06:00:00,68.3480458353,3.83166110852,35.2364511821,0.0,5.36083202345,21.4433280938,1.10297326909,0.0,1.10297326909
 07/19  07:00:00,89.6208209168,3.10095995668,37.7471351634,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/19  08:00:00,171.313154324,4.30830425616,48.3456093762,0.0,48.2474882111,70.4033123869,2.18739076268,0.0,2.18739076268
 07/19  09:00:00,172.254873336,4.83459380776,57.1096102643,0.0,48.2474882111,62.0547409583,1.10387506938,0.0,1.10387506938
 07/19  10:00:00,178.72229392,5.32430518758,65.0139128751,0.0,48.2474882111,60.1281475517,1.10380309998,0.0,1.10380309998
 07/19  11:00:00,188.287201312,5.76506193922,72.2114701097,0.0,48.2474882111,62.0547409583,2.18827007182,0.0,2.18827007182
 07/19  12:00:00,188.17008417,5.49754169742,72.9062217162,0.0,48.2474882111,61.5103924513,2.18856399054,0.0,2.18856399054
 07/19  13:00:00,190.062095527,6.20664685243,71.9392849057,0.0,48.2474882111,63.6602354638,1.10430789495,0.0,1.10430789495
 07/19  14:00:00,178.662507317,5.963404779,64.3150266814,0.0,48.2474882111,60.1281475517,2.18754413651,0.0,2.18754413651
 07/19  15:00:00,173.844982284,5.60002242911,59.8608839982,0.0,48.2474882111,60.1281475517,1.10373138784,0.0,1.10373138784
 07/19  16:00:00,173.138232299,5.40818471993,56.456081612,0.0,48.2474882111,63.0180376616,1.10397394041,0.0,1.10397394041
 07/19  17:00:00,156.766829997,4.86931996763,51.5684577156,0.0,37.5258241642,62.7947880557,1.10352140487,0.0,1.10352140487
 07/19  18:00:00,108.432971177,3.44657058792,42.1556214239,0.0,26.8041601173,36.0181789539,1.10332887007,0.0,1.10332887007
 07/19  19:00:00,103.952023464,3.2962668654,40.3937686425,0.0,26.8041601173,33.4493877451,1.10320458442,0.0,1.10320458442
 07/19  20:00:00,97.4240893736,3.11578821671,37.7921426042,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/19  21:00:00,98.4427342845,3.10095995668,37.6426780461,0.0,16.0824960704,26.8041601173,1.10300259766,0.0,1.10300259766
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292118898,0.0,1.10292118898
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10290966298,0.0,1.10290966298
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299041567,0.0,1.10299041567
 07/20  06:00:00,69.6396910721,3.84932144643,36.5104360809,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  07:00:00,90.6747192253,3.10095995668,38.8010334719,0.0,16.0824960704,32.6817896323,1.10330504604,0.0,1.10330504604
 07/20  08:00:00,168.878298555,4.01823475853,46.200823104,0.0,48.2474882111,70.4033123869,1.10367449678,0.0,1.10367449678
 07/20  09:00:00,164.090660412,4.0730179341,49.7069732145,0.0,48.2474882111,62.0547409583,1.10376690723,0.0,1.10376690723
 07/20  10:00:00,171.071298849,4.58679464863,58.1004283435,0.0,48.2474882111,60.1281475517,2.18761096033,0.0,2.18761096033
 07/20  11:00:00,182.173293944,5.18166671671,66.6809579643,0.0,48.2474882111,62.0547409583,1.10414925883,0.0,1.10414925883
 07/20  12:00:00,186.89729484,4.99277128515,72.138202798,0.0,48.2474882111,61.5103924513,2.18852992572,0.0,2.18852992572
 07/20  13:00:00,200.596263438,5.92562162406,82.754478045,0.0,48.2474882111,63.6602354638,2.18863110699,0.0,2.18863110699
 07/20  14:00:00,199.383012051,6.19227122903,84.8066649649,0.0,48.2474882111,60.1281475517,1.10372557392,0.0,1.10372557392
 07/20  15:00:00,202.287488958,6.87819231132,87.02522079,0.0,48.2474882111,60.1281475517,1.10367806335,0.0,1.10367806335
 07/20  16:00:00,209.636108823,7.72264469935,90.6394981564,0.0,48.2474882111,63.0180376616,2.18792580262,0.0,2.18792580262
 07/20  17:00:00,193.690524756,7.21961018496,86.1418622567,0.0,37.5258241642,62.7947880557,1.10350115291,0.0,1.10350115291
 07/20  18:00:00,140.113321668,4.84415891078,72.4383835917,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/20  19:00:00,133.448485985,4.3643877092,68.8221103198,0.0,26.8041601173,33.4493877451,1.10326188732,0.0,1.10326188732
 07/20  20:00:00,120.797098076,3.47678520108,60.8041543217,0.0,16.0824960704,28.0885557216,1.10324336657,0.0,1.10324336657
 07/20  21:00:00,116.631919839,3.28911574703,55.6437078103,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292189316,0.0,1.10292189316
 07/20  23:00:00,47.8347595634,0.54652721903,8.3520481447,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,42.1404082109,0.182175739677,3.02204827158,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,44.4983413785,0.364351479353,5.19780569945,0.0,2.68041601173,21.4433280938,1.1029227392,0.0,1.1029227392
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,42.2220239247,0.182175739677,3.10366398537,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,44.4934358735,0.364351479353,5.19290019447,0.0,2.68041601173,21.4433280938,1.10296310408,0.0,1.10296310408
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,74.2971060132,4.54264087599,40.4745315925,0.0,5.36083202345,21.4433280938,1.10297356124,0.0,1.10297356124
 07/21  07:00:00,96.6497012564,3.13119101625,44.7457844434,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/21  08:00:00,185.297883309,5.42549791336,61.2131447039,0.0,48.2474882111,70.4033123869,2.18720154759,0.0,2.18720154759
 07/21  09:00:00,186.39561591,5.8717884858,70.2131581605,0.0,48.2474882111,62.0547409583,1.10387603846,0.0,1.10387603846
 07/21  10:00:00,194.073041522,6.17400218985,79.5149634754,0.0,48.2474882111,60.1281475517,1.10380256561,0.0,1.10380256561
 07/21  11:00:00,202.352949226,6.47353086367,85.5687490992,0.0,48.2474882111,62.0547409583,2.1882618028,0.0,2.1882618028
 07/21  12:00:00,199.10436896,6.04361895342,83.2944292499,0.0,48.2474882111,61.5103924513,2.18854706516,0.0,2.18854706516
 07/21  13:00:00,206.021603302,6.99744453233,87.1079950008,0.0,48.2474882111,63.6602354638,1.10429616629,0.0,1.10429616629
 07/21  14:00:00,204.910273767,7.36107571671,89.1651221932,0.0,48.2474882111,60.1281475517,1.10388752703,0.0,1.10388752703
 07/21  15:00:00,209.563257419,8.03650599677,93.1426755654,0.0,48.2474882111,60.1281475517,2.18747753677,0.0,2.18747753677
 07/21  16:00:00,216.569644891,8.74090349099,96.5547754336,0.0,48.2474882111,63.0180376616,1.10395642479,0.0,1.10395642479
 07/21  17:00:00,198.75827587,7.71262992311,90.7165936329,0.0,37.5258241642,62.7947880557,1.1035067196,0.0,1.1035067196
 07/21  18:00:00,141.651761372,4.72340223623,74.0975799706,0.0,26.8041601173,36.0181789539,1.10338721288,0.0,1.10338721288
 07/21  19:00:00,134.889074137,4.37174145734,70.2553447232,0.0,26.8041601173,33.4493877451,1.10319480001,0.0,1.10319480001
 07/21  20:00:00,121.940112686,3.59198909767,61.8319650357,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/21  21:00:00,120.039018212,3.38112268796,58.9587992427,0.0,16.0824960704,26.8041601173,1.10299971219,0.0,1.10299971219
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,47.9382272199,0.547237183198,8.45480583703,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  24:00:00,47.5594960422,0.54652721903,8.07678462356,0.0,2.68041601173,21.4433280938,1.10291539511,0.0,1.10291539511
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291823326,0.0,1.10291823326
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299890927,0.0,1.10299890927
 07/22  06:00:00,75.8722565648,4.49764705809,42.094675962,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,80.726982652,3.14765792948,45.6291420936,0.0,5.36083202345,26.5809105114,1.10308126188,0.0,1.10308126188
 07/22  08:00:00,115.059920202,3.62496959551,53.3228056623,0.0,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/22  09:00:00,125.087241699,3.90162373445,60.8257807131,0.0,26.8041601173,33.5472370403,1.10336705096,0.0,1.10336705096
 07/22  10:00:00,132.087596023,4.04952048651,68.6415349878,0.0,26.8041601173,32.583940337,1.10328994977,0.0,1.10328994977
 07/22  11:00:00,137.135011876,4.1551041221,71.3356748975,0.0,26.8041601173,34.8316326447,1.10344531607,0.0,1.10344531607
 07/22  12:00:00,135.032047597,4.20059600158,70.4716143438,0.0,26.8041601173,33.5472370403,1.10333233657,0.0,1.10333233657
 07/22  13:00:00,133.512876252,4.32244461156,71.3993855978,0.0,26.8041601173,30.9784458315,0.02,0.0,0.02
 07/22  14:00:00,100.184551501,3.78886484421,67.0142952366,0.0,8.04124803518,21.3317032909,1.10320363465,0.0,1.10320363465
 07/22  15:00:00,97.4586221388,3.65676597423,65.7048603488,0.0,8.04124803518,20.0473076865,1.10314735846,0.0,1.10314735846
 07/22  16:00:00,96.6441998555,3.54465974483,64.6814453939,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/22  17:00:00,85.4002333639,3.33271212537,61.3695756557,0.0,2.68041601173,18.0090894769,1.10297177221,0.0,1.10297177221
 07/22  18:00:00,28.5054992705,0.627232422376,9.10691467191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  19:00:00,38.0559140757,1.28270433552,18.001857564,0.0,2.68041601173,16.0824960704,1.10302820529,0.0,1.10302820529
 07/22  20:00:00,44.0960291467,0.809408162053,12.1786021418,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,37.0012470225,0.182175739677,3.24371910666,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  22:00:00,39.5022554998,0.364351479353,5.56255184424,0.0,2.68041601173,16.0824960704,1.10292746197,0.0,1.10292746197
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,42.6754370114,0.54652721903,8.55355761613,0.0,2.68041601173,16.0824960704,1.10292133449,0.0,1.10292133449
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288600534,0.0,1.10288600534
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288922048,0.0,1.10288922048
 07/23  07:00:00,30.2269054233,0.673579011086,10.781974236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,43.4099433963,1.64603546148,22.9925557587,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,49.0872054597,2.25120196386,28.0646513196,0.0,2.68041601173,16.0824960704,1.10275102976,0.0,1.10275102976
 07/23  10:00:00,47.654371893,2.1915492816,26.6914704352,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  11:00:00,50.6612776743,2.3312717279,29.5586537702,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,46.7554412414,2.06775007133,25.9163389939,0.0,2.68041601173,16.0824960704,1.10300254856,0.0,1.10300254856
 07/23  13:00:00,51.2073642159,2.36271617636,30.0732958633,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,44.7477063896,1.8764424895,24.0999117239,0.0,2.68041601173,16.0824960704,1.10299707708,0.0,1.10299707708
 07/23  15:00:00,54.8423296273,2.50126602111,33.56971143,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,49.0074862691,2.09145194737,28.1446821455,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  17:00:00,57.4679223194,2.66719677745,36.0293733658,0.0,2.68041601173,16.0824960704,1.10289195836,0.0,1.10289195836
 07/23  18:00:00,48.5840207874,2.10445057198,27.7082180393,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,46.2816914257,2.10262158361,25.4077176659,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,41.8382026988,0.8901133654,9.84007049054,0.0,2.68041601173,16.0824960704,1.10294504706,0.0,1.10294504706
 07/23  21:00:00,38.3190085418,0.365184323527,4.37847204206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  22:00:00,38.1397467771,0.364351479353,4.20004312151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,40.5903898773,0.54652721903,6.46851048212,0.0,2.68041601173,16.0824960704,1.10288596173,0.0,1.10288596173
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,46.2379219575,0.54652721903,6.75521053886,0.0,2.68041601173,21.4433280938,1.10296554213,0.0,1.10296554213
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292016346,0.0,1.10292016346
 07/24  05:00:00,49.3370294404,0.54652721903,7.17390201003,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,67.5380339497,3.75430597118,34.5037944338,0.0,5.36083202345,21.4433280938,1.10297113905,0.0,1.10297113905
 07/24  07:00:00,89.504988513,3.10156520805,37.6306975082,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/24  08:00:00,173.423703208,4.82609800403,49.9383645118,0.0,48.2474882111,70.4033123869,1.10369827375,0.0,1.10369827375
 07/24  09:00:00,171.403898531,5.27732769742,55.8159015703,0.0,48.2474882111,62.0547409583,2.18763793645,0.0,2.18763793645
 07/24  10:00:00,176.128803,5.66547123828,62.0792559045,0.0,48.2474882111,60.1281475517,1.10379235759,0.0,1.10379235759
 07/24  11:00:00,184.934373818,6.09023245222,68.5334721028,0.0,48.2474882111,62.0547409583,1.23301129644,0.0,1.23301129644
 07/24  12:00:00,184.470497902,5.75575684028,68.9484203051,0.0,48.2474882111,61.5103924513,2.05967285246,0.0,2.05967285246
 07/24  13:00:00,193.451197855,6.67825978775,74.8567742979,0.0,48.2474882111,63.6602354638,2.18856912395,0.0,2.18856912395
 07/24  14:00:00,193.995257926,6.8170317606,78.7941503082,0.0,48.2474882111,60.1281475517,1.10375585889,0.0,1.10375585889
 07/24  15:00:00,198.178137911,7.36756504409,82.4264970103,0.0,48.2474882111,60.1281475517,1.10370491003,0.0,1.10370491003
 07/24  16:00:00,204.376307167,8.03577519336,85.0665660064,0.0,48.2474882111,63.0180376616,2.18778024916,0.0,2.18778024916
 07/24  17:00:00,189.419671618,7.52358671058,81.567032593,0.0,37.5258241642,62.7947880557,1.10343699995,0.0,1.10343699995
 07/24  18:00:00,134.54754883,5.0756869016,66.6410827628,0.0,26.8041601173,36.0181789539,1.10331786346,0.0,1.10331786346
 07/24  19:00:00,124.882081133,4.42176345959,60.1983297165,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/24  20:00:00,113.159368957,3.50004089549,53.1431695087,0.0,16.0824960704,28.0885557216,1.10322751679,0.0,1.10322751679
 07/24  21:00:00,111.652259561,3.33755750137,50.615605778,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302131008,0.0,1.10302131008
 07/24  23:00:00,47.0063776458,0.54652721903,7.52366622716,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,47.1329945856,0.54652721903,7.65028316689,0.0,2.68041601173,21.4433280938,1.10295375548,0.0,1.10295375548
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,44.6469198758,0.364351479353,5.34638419685,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  03:00:00,41.4057002885,0.182175739677,2.2873403492,0.0,2.68041601173,21.4433280938,1.10296412323,0.0,1.10296412323
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029954523,0.0,1.1029954523
 07/25  06:00:00,73.429233367,4.5011062745,39.6481935478,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  07:00:00,94.5437466853,3.10341048731,42.6676104013,0.0,16.0824960704,32.6817896323,1.10328096784,0.0,1.10328096784
 07/25  08:00:00,179.72741031,4.83339525483,56.2347743636,0.0,48.2474882111,70.4033123869,1.10374392413,0.0,1.10374392413
 07/25  09:00:00,177.150468028,5.33162112143,61.5081776431,0.0,48.2474882111,62.0547409583,1.10385791789,0.0,1.10385791789
 07/25  10:00:00,180.043622228,5.77471512578,65.8848312455,0.0,48.2474882111,60.1281475517,1.10377698997,0.0,1.10377698997
 07/25  11:00:00,188.63346174,6.26431307009,72.0584794062,0.0,48.2474882111,62.0547409583,2.18805902698,0.0,2.18805902698
 07/25  12:00:00,190.153030826,5.98521081877,74.401499251,0.0,48.2474882111,61.5103924513,2.18883555707,0.0,2.18883555707
 07/25  13:00:00,200.940125932,6.93109476238,82.0928674007,0.0,48.2474882111,63.6602354638,1.10419759738,0.0,1.10419759738
 07/25  14:00:00,197.927285816,7.05057767037,82.4926322888,0.0,48.2474882111,60.1281475517,2.18776362981,0.0,2.18776362981
 07/25  15:00:00,202.040860061,7.71222978727,85.9445544164,0.0,48.2474882111,60.1281475517,1.10369349304,0.0,1.10369349304
 07/25  16:00:00,212.835875027,8.61934043175,92.9425686286,0.0,48.2474882111,63.0180376616,1.10388246294,0.0,1.10388246294
 07/25  17:00:00,196.498501838,8.03542336554,88.1340261588,0.0,37.5258241642,62.7947880557,1.10353300193,0.0,1.10353300193
 07/25  18:00:00,142.599034145,5.39059105966,74.3776639204,0.0,26.8041601173,36.0181789539,1.10333053878,0.0,1.10333053878
 07/25  19:00:00,134.610008517,4.72580121425,69.6222193458,0.0,26.8041601173,33.4493877451,1.10316701547,0.0,1.10316701547
 07/25  20:00:00,117.93368693,3.61564338141,57.8018849963,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/25  21:00:00,113.943487132,3.38772596174,52.856664889,0.0,16.0824960704,26.8041601173,1.10310263291,0.0,1.10310263291
 07/25  22:00:00,47.2726141655,0.364351479353,5.29166247481,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  23:00:00,41.5243917456,0.182175739677,2.40603180623,0.0,2.68041601173,21.4433280938,1.1029525997,0.0,1.1029525997
 07/25  24:00:00,47.6006427134,0.54652721903,8.11793129471,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  01:00:00,47.3251735386,0.54652721903,7.84246211988,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295353426,0.0,1.10295353426
 07/26  03:00:00,44.8201781275,0.364351479353,5.51964244846,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,41.4674250399,0.182175739677,2.34906510061,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295960423,0.0,1.10295960423
 07/26  06:00:00,74.2650777958,4.64455871973,40.3405855314,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,94.9204790598,3.15231546515,42.9954377979,0.0,16.0824960704,32.6817896323,1.10327280963,0.0,1.10327280963
 07/26  08:00:00,185.106063929,5.55456446614,60.8922587707,0.0,48.2474882111,70.4033123869,1.10374555406,0.0,1.10374555406
 07/26  09:00:00,181.52926448,5.73891641899,65.4796787973,0.0,48.2474882111,62.0547409583,2.18756728027,0.0,2.18756728027
 07/26  10:00:00,180.751102352,5.73774243846,66.6292840567,0.0,48.2474882111,60.1281475517,1.10382505202,0.0,1.10382505202
 07/26  11:00:00,185.66824189,6.01766052605,69.3399121001,0.0,48.2474882111,62.0547409583,1.10399679419,0.0,1.10399679419
 07/26  12:00:00,189.70575226,5.8934829987,74.045948505,0.0,48.2474882111,61.5103924513,2.18838141766,0.0,2.18838141766
 07/26  13:00:00,203.069877351,6.87734333352,84.2763702487,0.0,48.2474882111,63.6602354638,2.1884727277,0.0,2.1884727277
 07/26  14:00:00,206.327654671,7.09633665345,90.8472421606,0.0,48.2474882111,60.1281475517,1.10375807261,0.0,1.10375807261
 07/26  15:00:00,210.851116375,7.7233446906,94.7436958274,0.0,48.2474882111,60.1281475517,1.10370661219,0.0,1.10370661219
 07/26  16:00:00,215.352855111,8.44689187146,95.6319972732,0.0,48.2474882111,63.0180376616,2.18797406384,0.0,2.18797406384
 07/26  17:00:00,199.381306027,7.84572132096,91.2065323919,0.0,37.5258241642,62.7947880557,1.10351627696,0.0,1.10351627696
 07/26  18:00:00,145.237778958,5.22026083146,77.1867389612,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 07/26  19:00:00,134.702329482,4.60406294649,69.8362785789,0.0,26.8041601173,33.4493877451,1.10327141784,0.0,1.10327141784
 07/26  20:00:00,119.853089565,3.56086084892,57.3087368299,0.0,16.0824960704,28.0885557216,1.10324960745,0.0,1.10324960745
 07/26  21:00:00,113.036912654,3.34627125327,51.9915451189,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,44.4558559386,0.182175739677,2.65707998759,0.0,5.36083202345,21.4433280938,1.10291774576,0.0,1.10291774576
 07/26  23:00:00,44.0723265359,0.364351479353,4.77179085688,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,46.9444460053,0.54652721903,7.46173458666,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296673931,0.0,1.10296673931
 07/27  02:00:00,41.749199894,0.182175739677,2.63083995469,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,43.824486518,0.364351479353,4.52395083901,0.0,2.68041601173,21.4433280938,1.10292200669,0.0,1.10292200669
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  06:00:00,72.2375911641,4.39005729674,38.5676003227,0.0,5.36083202345,21.4433280938,1.10297297152,0.0,1.10297297152
 07/27  07:00:00,90.633265394,3.11355535469,38.7469842426,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/27  08:00:00,175.044015396,4.86781097772,51.5169637258,0.0,48.2474882111,70.4033123869,2.18720008707,0.0,2.18720008707
 07/27  09:00:00,174.235269299,5.368830505,58.5557695308,0.0,48.2474882111,62.0547409583,1.10386768444,0.0,1.10386768444
 07/27  10:00:00,177.599755159,5.76642187488,63.449257427,0.0,48.2474882111,60.1281475517,1.10379093802,0.0,1.10379093802
 07/27  11:00:00,184.971087366,6.11373103492,68.5466870671,0.0,48.2474882111,62.0547409583,2.18822102704,0.0,2.18822102704
 07/27  12:00:00,187.607679484,5.77638231154,72.0649764164,0.0,48.2474882111,61.5103924513,1.10427975853,0.0,1.10427975853
 07/27  13:00:00,199.754842588,6.74678631753,81.0918925017,0.0,48.2474882111,63.6602354638,2.18867068288,0.0,2.18867068288
 07/27  14:00:00,197.641565504,6.91894484238,82.3385448042,0.0,48.2474882111,60.1281475517,1.10379765317,0.0,1.10379765317
 07/27  15:00:00,199.38531958,7.45601087748,83.5452328453,0.0,48.2474882111,60.1281475517,2.18740014968,0.0,2.18740014968
 07/27  16:00:00,207.849943429,8.15984602844,88.4161314333,0.0,48.2474882111,63.0180376616,1.10390700122,0.0,1.10390700122
 07/27  17:00:00,195.290352278,7.64829913639,87.3130008276,0.0,37.5258241642,62.7947880557,1.10346542474,0.0,1.10346542474
 07/27  18:00:00,139.767707696,5.01524298766,71.9216855431,0.0,26.8041601173,36.0181789539,1.10335046682,0.0,1.10335046682
 07/27  19:00:00,131.15828047,4.41774650476,66.4785460087,0.0,26.8041601173,33.4493877451,1.10316553826,0.0,1.10316553826
 07/27  20:00:00,117.936940108,3.48826769271,55.4651805296,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/27  21:00:00,110.781766908,3.29868603187,49.7839845942,0.0,16.0824960704,26.8041601173,1.10299690995,0.0,1.10299690995
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  23:00:00,46.9435381237,0.54652721903,7.46082670505,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291790789,0.0,1.10291790789
 07/28  01:00:00,47.062325722,0.54652721903,7.57961430328,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291971825,0.0,1.10291971825
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,49.7129736953,0.54652721903,7.54984626486,0.0,5.36083202345,21.4433280938,1.10305237141,0.0,1.10305237141
 07/28  06:00:00,70.202016526,4.06711404107,36.8549689402,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,94.4274878914,3.12842232509,42.5263397696,0.0,16.0824960704,32.6817896323,1.10331166835,0.0,1.10331166835
 07/28  08:00:00,184.575657498,5.48274446711,60.4336723384,0.0,48.2474882111,70.4033123869,1.10373161497,0.0,1.10373161497
 07/28  09:00:00,183.720818585,5.93539805213,67.4747512692,0.0,48.2474882111,62.0547409583,1.10383244457,0.0,1.10383244457
 07/28  10:00:00,188.805578073,6.21774584845,74.2037563678,0.0,48.2474882111,60.1281475517,2.1877327834,0.0,2.1877327834
 07/28  11:00:00,196.02069917,6.60497549178,79.1050544149,0.0,48.2474882111,62.0547409583,1.10402111472,0.0,1.10402111472
 07/28  12:00:00,192.54694998,6.0696620786,76.7109671445,0.0,48.2474882111,61.5103924513,2.18859868194,0.0,2.18859868194
 07/28  13:00:00,202.050383919,6.99635765319,83.1378624971,0.0,48.2474882111,63.6602354638,2.18855687161,0.0,2.18855687161
 07/28  14:00:00,201.301635854,7.15608096441,85.7614790324,0.0,48.2474882111,60.1281475517,1.10372885705,0.0,1.10372885705
 07/28  15:00:00,204.417631871,7.73019805673,88.3033579575,0.0,48.2474882111,60.1281475517,1.1036740964,0.0,1.1036740964
 07/28  16:00:00,213.452378358,8.52799199071,93.6504204,0.0,48.2474882111,63.0180376616,1.10401112197,0.0,1.10401112197
 07/28  17:00:00,198.217155599,7.90569103479,89.9824122501,0.0,37.5258241642,62.7947880557,1.1037152102,0.0,1.1037152102
 07/28  18:00:00,142.778019077,5.18761845933,74.7596214522,0.0,26.8041601173,36.0181789539,1.10339281749,0.0,1.10339281749
 07/28  19:00:00,133.35938771,4.53964738236,68.5577523708,0.0,26.8041601173,33.4493877451,1.10318824494,0.0,1.10318824494
 07/28  20:00:00,118.324485112,3.52789377326,55.8130994526,0.0,16.0824960704,28.0885557216,1.10324653255,0.0,1.10324653255
 07/28  21:00:00,112.294645071,3.32798136363,51.2675674256,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,47.0990882807,0.54652721903,7.61637686207,0.0,2.68041601173,21.4433280938,1.10295202745,0.0,1.10295202745
 07/28  24:00:00,44.8058511935,0.364351479353,5.50531551452,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,36.1184308984,0.182175739677,2.36090298252,0.0,2.68041601173,16.0824960704,1.10291923516,0.0,1.10291923516
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292064324,0.0,1.10292064324
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  06:00:00,73.8007534973,4.42836877131,40.0924511813,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,78.4653963044,3.12542969924,43.3897839762,0.0,5.36083202345,26.5809105114,1.10302939015,0.0,1.10302939015
 07/29  08:00:00,110.492202537,3.50475144859,48.8753061444,0.0,26.8041601173,31.2995447326,1.10318374985,0.0,1.10318374985
 07/29  09:00:00,115.587576577,3.4491379441,51.7786013816,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 07/29  10:00:00,118.229675896,3.61670373042,55.2164316167,0.0,26.8041601173,32.583940337,1.10332758938,0.0,1.10332758938
 07/29  11:00:00,124.478006962,3.82611706142,59.0076570449,0.0,26.8041601173,34.8316326447,1.10343572091,0.0,1.10343572091
 07/29  12:00:00,126.602278278,3.92998024668,62.3124607793,0.0,26.8041601173,33.5472370403,1.10333670722,0.0,1.10333670722
 07/29  13:00:00,126.734977941,4.02327881735,64.9206530811,0.0,26.8041601173,30.9784458315,1.10331884149,0.0,1.10331884149
 07/29  14:00:00,95.6212394968,3.60744028957,62.6324077871,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,97.2051412819,3.70743974987,65.4007057162,0.0,8.04124803518,20.0473076865,1.10313876639,0.0,1.10313876639
 07/29  16:00:00,99.3102220492,3.77550888662,67.1166184457,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 07/29  17:00:00,89.5559310963,3.74146988694,65.1165156266,0.0,2.68041601173,18.0090894769,1.1030642709,0.0,1.1030642709
 07/29  18:00:00,48.5377905605,2.25110151598,27.5153368683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,45.8723947109,2.07084463256,25.0301979021,0.0,2.68041601173,16.0824960704,1.10303180598,0.0,1.10303180598
 07/29  20:00:00,50.2454787668,1.20972356362,15.460403027,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,46.7796402081,0.989036142714,12.2152518892,0.0,2.68041601173,16.0824960704,1.10307163148,0.0,1.10307163148
 07/29  22:00:00,39.011482605,0.364351479353,5.07177894949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  24:00:00,42.4373880367,0.54652721903,8.31550864148,0.0,2.68041601173,16.0824960704,1.10291768484,0.0,1.10291768484
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1028942776,0.0,1.1028942776
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296990912,0.0,1.10296990912
 07/30  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,45.9317944079,1.85468759505,25.3057546367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,44.4837658461,2.03616277019,23.6762508997,0.0,2.68041601173,16.0824960704,1.10289342545,0.0,1.10289342545
 07/30  09:00:00,50.8824746944,2.6000053543,29.511117164,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
