Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/30  10:00:00,44.3481104692,2.03674293448,23.5400153585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,52.0311242105,2.52501362057,30.7347584137,0.0,2.68041601173,16.0824960704,1.10299932141,0.0,1.10299932141
 07/30  12:00:00,45.7589054752,1.9704969179,25.0170563811,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  13:00:00,52.8842999981,2.35131696378,31.7616308582,0.0,2.68041601173,16.0824960704,1.10308768721,0.0,1.10308768721
 07/30  14:00:00,46.6181631798,2.07502649746,25.7717845061,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  15:00:00,45.2661912747,2.09467403335,24.4001650652,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,38.4540022103,1.57873309803,18.1039169361,0.0,2.68041601173,16.0824960704,1.10292484707,0.0,1.10292484707
 07/30  17:00:00,34.2352715285,1.16321989968,14.3006994526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,27.4767088168,0.607252465588,8.09810417506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,25.5533810778,0.455439349191,6.32658955242,0.0,2.68041601173,16.0824960704,1.10289599543,0.0,1.10289599543
 07/30  20:00:00,41.6149535124,0.54652721903,7.49307411714,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,41.7842442897,0.54652721903,7.6623648945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293648476,0.0,1.10293648476
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,47.1063097748,0.54652721903,7.62359835609,0.0,2.68041601173,21.4433280938,1.10296727536,0.0,1.10296727536
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292029389,0.0,1.10292029389
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,49.6241098102,0.54652721903,7.46098237977,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,70.8888006242,4.21738501048,37.391482069,0.0,5.36083202345,21.4433280938,1.10297280154,0.0,1.10297280154
 07/31  07:00:00,94.1229856476,3.10095995668,42.2492998942,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/31  08:00:00,175.252143532,4.51130652441,52.0815963158,0.0,48.2474882111,70.4033123869,2.18720374843,0.0,2.18720374843
 07/31  09:00:00,165.449558564,4.67056438238,50.4683249177,0.0,48.2474882111,62.0547409583,1.10386668473,0.0,1.10386668473
 07/31  10:00:00,159.001293978,4.49489312998,46.1223249915,0.0,48.2474882111,60.1281475517,1.10378873457,0.0,1.10378873457
 07/31  11:00:00,160.523039239,4.49763919112,45.7147307842,0.0,48.2474882111,62.0547409583,2.18821052419,0.0,2.18821052419
 07/31  12:00:00,158.880568594,4.24621324346,44.8680345936,0.0,48.2474882111,61.5103924513,1.10427174267,0.0,1.10427174267
 07/31  13:00:00,169.982326173,4.83338614827,53.232776256,0.0,48.2474882111,63.6602354638,2.18864933944,0.0,2.18864933944
 07/31  14:00:00,172.205844846,5.02041435918,58.8013546298,0.0,48.2474882111,60.1281475517,1.10378701807,0.0,1.10378701807
 07/31  15:00:00,178.816913371,5.50087725596,64.9319602582,0.0,48.2474882111,60.1281475517,2.18737574877,0.0,2.18737574877
 07/31  16:00:00,186.982676703,6.18845777881,69.5202529574,0.0,48.2474882111,63.0180376616,1.10389109161,0.0,1.10389109161
 07/31  17:00:00,169.929693075,5.56922697069,64.0314137906,0.0,37.5258241642,62.7947880557,1.10345194429,0.0,1.10345194429
 07/31  18:00:00,120.573699689,3.74440577462,53.9985147488,0.0,26.8041601173,36.0181789539,1.10333813908,0.0,1.10333813908
 07/31  19:00:00,115.629470047,3.47461990629,51.8928621847,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/31  20:00:00,109.359812772,3.14372931757,47.2325915684,0.0,16.0824960704,28.0885557216,1.10322808616,0.0,1.10322808616
 07/31  21:00:00,104.508625533,3.10720961919,43.7023196324,0.0,16.0824960704,26.8041601173,1.1029969349,0.0,1.1029969349
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291999865,0.0,1.10291999865
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291097474,0.0,1.10291097474
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299628242,0.0,1.10299628242
 08/01  06:00:00,65.8124373826,3.47811694528,30.5547638853,0.0322896739912,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,79.984047052,3.10095995668,28.0385309944,0.0718303042201,16.0824960704,32.6817896323,1.10329650594,0.0,1.10329650594
 08/01  08:00:00,162.546857588,4.19329570005,39.6943211955,0.0,48.2474882111,70.4033123869,1.10371006356,0.0,1.10371006356
 08/01  09:00:00,162.414546361,4.5571317557,47.5467453419,0.0,48.2474882111,62.0547409583,1.1038079247,0.0,1.1038079247
 08/01  10:00:00,166.01119562,4.92529827237,52.7018214907,0.0,48.2474882111,60.1281475517,2.18768014913,0.0,2.18768014913
 08/01  11:00:00,171.677197526,5.41995198224,55.94657628,0.0,48.2474882111,62.0547409583,1.10399101433,0.0,1.10399101433
 08/01  12:00:00,168.755747798,5.09658638001,53.8928406616,0.0,48.2474882111,61.5103924513,2.18853145044,0.0,2.18853145044
 08/01  13:00:00,175.851517131,5.82392294999,58.1114304117,0.0,48.2474882111,63.6602354638,2.18848526894,0.0,2.18848526894
 08/01  14:00:00,174.963778597,5.88339166435,60.6963110762,0.0,48.2474882111,60.1281475517,1.10369659018,0.0,1.10369659018
 08/01  15:00:00,179.685847929,6.46009722377,64.8416748488,0.0,48.2474882111,60.1281475517,1.10364125496,0.0,1.10364125496
 08/01  16:00:00,186.907008885,7.12057117713,68.512471741,0.0,48.2474882111,63.0180376616,1.10397253899,0.0,1.10397253899
 08/01  17:00:00,172.383216667,6.59622645399,65.4579378994,0.0,37.5258241642,62.7947880557,1.10367994769,0.0,1.10367994769
 08/01  18:00:00,119.562883002,4.31786725972,52.4142365775,0.0,26.8041601173,36.0181789539,1.10338923405,0.0,1.10338923405
 08/01  19:00:00,110.400125371,3.74475662031,46.3933807939,0.0,26.8041601173,33.4493877451,1.10316757203,0.0,1.10316757203
 08/01  20:00:00,102.488105949,3.25154799318,40.2530660701,0.0,16.0824960704,28.0885557216,1.10322300065,0.0,1.10322300065
 08/01  21:00:00,98.5876050075,3.17489367968,37.7136150461,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291089282,0.0,1.10291089282
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291680004,0.0,1.10291680004
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291978936,0.0,1.10291978936
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  06:00:00,69.9295813257,3.86533340042,34.3169810472,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,88.6481641643,3.15514912295,36.7202892446,0.0,16.0824960704,32.6817896323,1.10320468195,0.0,1.10320468195
 08/02  08:00:00,176.753750562,5.10550287669,52.9890069928,0.0,48.2474882111,70.4033123869,1.10364086833,0.0,1.10364086833
 08/02  09:00:00,174.456505387,5.4701493539,58.6756867697,0.0,48.2474882111,62.0547409583,2.18750927576,0.0,2.18750927576
 08/02  10:00:00,179.063893543,5.7227297375,64.9570879491,0.0,48.2474882111,60.1281475517,1.10388903776,0.0,1.10388903776
 08/02  11:00:00,186.304723571,6.00168714036,69.992367167,0.0,48.2474882111,62.0547409583,1.10406117543,0.0,1.10406117543
 08/02  12:00:00,184.364235392,5.60682026704,68.9910943689,0.0,48.2474882111,61.5103924513,2.18850395756,0.0,2.18850395756
 08/02  13:00:00,192.022241181,6.49030390043,73.6157735114,0.0,48.2474882111,63.6602354638,2.18858427561,0.0,2.18858427561
 08/02  14:00:00,188.068737135,6.57215038537,73.1125108925,0.0,48.2474882111,60.1281475517,1.103670188,0.0,1.103670188
 08/02  15:00:00,190.599960073,7.1824060511,75.0334781648,0.0,48.2474882111,60.1281475517,1.10361630791,0.0,1.10361630791
 08/02  16:00:00,193.667927642,7.87537571811,74.5185859569,0.0,48.2474882111,63.0180376616,2.18806368896,0.0,2.18806368896
 08/02  17:00:00,175.662231975,7.32749499532,68.0056846656,0.0,37.5258241642,62.7947880557,1.10345069901,0.0,1.10345069901
 08/02  18:00:00,124.438547054,4.8942013911,56.7135664976,0.0,26.8041601173,36.0181789539,1.10331548944,0.0,1.10331548944
 08/02  19:00:00,117.995497486,4.28059922721,53.4529103019,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/02  20:00:00,105.901620092,3.37240975684,43.5457184491,0.0,16.0824960704,28.0885557216,1.10321873081,0.0,1.10321873081
 08/02  21:00:00,101.029327803,3.23905531623,40.0911762046,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295371185,0.0,1.10295371185
 08/02  23:00:00,46.0992722368,0.54652721903,6.61656081813,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292028171,0.0,1.10292028171
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291266183,0.0,1.10291266183
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,68.7883917331,3.75320810353,33.2879167515,0.0,5.36083202345,21.4433280938,1.10301716795,0.0,1.10301716795
 08/03  07:00:00,83.1967509493,3.12145555548,31.3025695971,0.0,16.0824960704,32.6817896323,1.10326648003,0.0,1.10326648003
 08/03  08:00:00,169.912801435,4.84836104512,46.4051996981,0.0,48.2474882111,70.4033123869,1.10377301049,0.0,1.10377301049
 08/03  09:00:00,168.568633567,5.13199686903,53.1259674342,0.0,48.2474882111,62.0547409583,1.10373351582,0.0,1.10373351582
 08/03  10:00:00,169.649910909,5.32012295072,55.9457121016,0.0,48.2474882111,60.1281475517,1.10381703782,0.0,1.10381703782
 08/03  11:00:00,175.534712217,5.58302973866,59.6410132153,0.0,48.2474882111,62.0547409583,2.18826937234,0.0,2.18826937234
 08/03  12:00:00,176.260928926,5.32021175102,61.174396419,0.0,48.2474882111,61.5103924513,2.18852610744,0.0,2.18852610744
 08/03  13:00:00,182.839117271,6.0638426813,64.8591108205,0.0,48.2474882111,63.6602354638,1.10427582641,0.0,1.10427582641
 08/03  14:00:00,179.317600165,6.05486767037,64.8786566378,0.0,48.2474882111,60.1281475517,1.10381128093,0.0,1.10381128093
 08/03  15:00:00,184.589726391,6.67747870025,69.5281718336,0.0,48.2474882111,60.1281475517,2.18742250832,0.0,2.18742250832
 08/03  16:00:00,192.829610722,7.4557942093,74.0998505461,0.0,48.2474882111,63.0180376616,1.10391618477,0.0,1.10391618477
 08/03  17:00:00,178.892130944,7.06242029261,71.5006583377,0.0,37.5258241642,62.7947880557,1.10347195929,0.0,1.10347195929
 08/03  18:00:00,125.562955767,4.70375572739,58.0284208746,0.0,26.8041601173,36.0181789539,1.10335479053,0.0,1.10335479053
 08/03  19:00:00,117.905649793,4.11607720658,53.5275846304,0.0,26.8041601173,33.4493877451,1.10316837753,0.0,1.10316837753
 08/03  20:00:00,109.580570098,3.31988630855,47.2771919028,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/03  21:00:00,104.651040529,3.20304241874,43.7489018289,0.0,16.0824960704,26.8041601173,1.10299699445,0.0,1.10299699445
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291457105,0.0,1.10291457105
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291872697,0.0,1.10291872697
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029978943,0.0,1.1029978943
 08/04  06:00:00,75.9820011171,4.41467201786,39.8200622212,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,94.8884959973,3.10213462951,43.013635571,0.0,16.0824960704,32.6817896323,1.1033105078,0.0,1.1033105078
 08/04  08:00:00,181.545115962,4.72313676795,58.1627385017,0.0,48.2474882111,70.4033123869,1.10375238041,0.0,1.10375238041
 08/04  09:00:00,182.633944124,5.43976874679,66.883506114,0.0,48.2474882111,62.0547409583,1.10382934374,0.0,1.10382934374
 08/04  10:00:00,190.338056077,6.04310509761,75.9108751229,0.0,48.2474882111,60.1281475517,2.18772238026,0.0,2.18772238026
 08/04  11:00:00,201.024149551,6.77186919224,83.9416110951,0.0,48.2474882111,62.0547409583,1.10401303512,0.0,1.10401303512
 08/04  12:00:00,200.209739165,6.34544373308,84.0979746753,0.0,48.2474882111,61.5103924513,2.18857581435,0.0,2.18857581435
 08/04  13:00:00,210.152588502,7.46391206619,90.7725126664,0.0,48.2474882111,63.6602354638,2.1885276469,0.0,2.1885276469
 08/04  14:00:00,205.963890028,7.42464083886,90.1551733322,0.0,48.2474882111,60.1281475517,1.10371487261,0.0,1.10371487261
 08/04  15:00:00,210.549827802,7.74525930787,94.4204926374,0.0,48.2474882111,60.1281475517,1.10365907835,0.0,1.10365907835
 08/04  16:00:00,218.36712966,7.99313594693,99.1000277458,0.0,48.2474882111,63.0180376616,1.10399215635,0.0,1.10399215635
 08/04  17:00:00,200.182813889,7.03935500425,92.8144065711,0.0,37.5258241642,62.7947880557,1.10369728435,0.0,1.10369728435
 08/04  18:00:00,144.352522878,4.64227511306,76.8794685996,0.0,26.8041601173,36.0181789539,1.10337726295,0.0,1.10337726295
 08/04  19:00:00,132.450401801,4.1125848046,68.07582904,0.0,26.8041601173,33.4493877451,1.10317737075,0.0,1.10317737075
 08/04  20:00:00,121.656078054,3.46542179551,59.207164372,0.0,16.0824960704,28.0885557216,1.10323366787,0.0,1.10323366787
 08/04  21:00:00,115.483894348,3.31289227079,54.4719057951,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,47.439798317,0.54652721903,7.95708689831,0.0,2.68041601173,21.4433280938,1.10295219886,0.0,1.10295219886
 08/04  24:00:00,47.3601195071,0.54652721903,7.87740808839,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  02:00:00,36.6743644956,0.182175739677,2.9168365797,0.0,2.68041601173,16.0824960704,1.10290946072,0.0,1.10290946072
 08/05  03:00:00,39.0471506462,0.364351479353,5.1074469907,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291606061,0.0,1.10291606061
 08/05  05:00:00,36.8000813377,0.182175739677,3.04255342181,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,79.3728790583,4.4241625803,43.2014496,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,82.1052183733,3.16108486994,46.9939508744,0.0,5.36083202345,26.5809105114,1.10302754144,0.0,1.10302754144
 08/05  08:00:00,110.526110138,3.49805475221,48.9159104419,0.0,26.8041601173,31.2995447326,1.10317061975,0.0,1.10317061975
 08/05  09:00:00,111.896077991,3.50646413336,48.0297766063,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/05  10:00:00,114.02377336,3.5921047876,51.0351280244,0.0,26.8041601173,32.583940337,1.10331002537,0.0,1.10331002537
 08/05  11:00:00,123.001934161,3.76781927782,57.5898820274,0.0,26.8041601173,34.8316326447,1.10341587118,0.0,1.10341587118
 08/05  12:00:00,130.953191801,4.02204901223,66.5713055372,0.0,26.8041601173,33.5472370403,1.10331815167,0.0,1.10331815167
 08/05  13:00:00,137.086487368,4.1959955156,75.0994458097,0.0,26.8041601173,30.9784458315,1.10330105989,0.0,1.10330105989
 08/05  14:00:00,105.582883527,3.83826630941,72.3632257972,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/05  15:00:00,99.6933449813,3.91122009636,67.6851290691,0.0,8.04124803518,20.0473076865,1.10312694973,0.0,1.10312694973
 08/05  16:00:00,94.8421743321,3.87498965128,62.549089964,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/05  17:00:00,83.3468795158,3.55514011058,59.0937938225,0.0,2.68041601173,18.0090894769,1.10305685124,0.0,1.10305685124
 08/05  18:00:00,44.7667432894,1.97415697646,24.0212341367,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  19:00:00,42.5214177369,1.79885530235,21.9512102584,0.0,2.68041601173,16.0824960704,1.10302532448,0.0,1.10302532448
 08/05  20:00:00,42.8208925639,0.614206181654,8.63133420609,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  21:00:00,43.3055417324,0.707937625723,9.02225193046,0.0,2.68041601173,16.0824960704,1.10305854666,0.0,1.10305854666
 08/05  22:00:00,42.453011574,0.54652721903,8.33113217875,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  23:00:00,39.9953389625,0.364351479353,6.05563530691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,36.3484714881,0.182175739677,2.59094357218,0.0,2.68041601173,16.0824960704,1.10296342694,0.0,1.10296342694
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289007859,0.0,1.10289007859
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297031332,0.0,1.10297031332
 08/06  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,34.3084580607,1.06190643858,14.475199446,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,44.7138235921,1.94843053091,23.994040885,0.0,2.68041601173,16.0824960704,1.10294351607,0.0,1.10294351607
 08/06  09:00:00,48.6314490831,2.40862729212,27.4514696148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,48.4258234486,2.27539883761,27.3790724348,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,50.817746584,2.4130287347,29.6333656731,0.0,2.68041601173,16.0824960704,1.10278495348,0.0,1.10278495348
 08/06  12:00:00,50.6857582072,2.24559954426,29.6688064868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,52.9705789655,2.42481422914,31.7744125602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,52.6161397078,2.31386395763,31.530923574,0.0,2.68041601173,16.0824960704,1.10305100275,0.0,1.10305100275
 08/06  15:00:00,53.3296762224,2.44338411558,32.1149399306,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,52.1161938855,2.33880660999,31.0060350994,0.0,2.68041601173,16.0824960704,1.10294382943,0.0,1.10294382943
 08/06  17:00:00,51.1541851694,2.43844568176,29.9443873114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  18:00:00,47.9481130325,2.18598781812,26.9907730382,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,41.8141276618,1.80156982316,21.2412056625,0.0,2.68041601173,16.0824960704,1.10294215965,0.0,1.10294215965
 08/06  20:00:00,49.7711140369,1.18159454888,15.0141673119,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,45.7992940551,0.900496031891,11.323445847,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,41.1478830221,0.54652721903,7.02600362685,0.0,2.68041601173,16.0824960704,1.10292506374,0.0,1.10292506374
 08/06  23:00:00,36.2953726359,0.182393895391,2.53762656427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,38.4217567294,0.364351479353,4.48205307385,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/07  01:00:00,46.3626680638,0.54652721903,6.87995664508,0.0,2.68041601173,21.4433280938,1.10295165548,0.0,1.10295165548
 08/07  02:00:00,44.0400241218,0.364351479353,4.7394884428,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,41.202356104,0.182175739677,2.08399616472,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029182991,0.0,1.1029182991
 08/07  05:00:00,48.9750740487,0.54652721903,6.81194661827,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,70.9219078815,3.92228153862,35.2523594648,0.0,5.36083202345,21.4433280938,1.10296950473,0.0,1.10296950473
 08/07  07:00:00,89.3818113137,3.10342120153,37.5056643155,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/07  08:00:00,176.855796998,5.0979452355,53.0986110706,0.0,48.2474882111,70.4033123869,2.18732943285,0.0,2.18732943285
 08/07  09:00:00,177.311233182,5.68162406523,61.3189398531,0.0,48.2474882111,62.0547409583,1.10383270432,0.0,1.10383270432
 08/07  10:00:00,182.601999636,6.08210578963,68.1358179896,0.0,48.2474882111,60.1281475517,1.10375466585,0.0,1.10375466585
 08/07  11:00:00,190.685170746,6.4991469679,73.8753545149,0.0,48.2474882111,62.0547409583,2.18813622099,0.0,2.18813622099
 08/07  12:00:00,189.990648199,6.1267949219,74.097532521,0.0,48.2474882111,61.5103924513,1.10423461884,0.0,1.10423461884
 08/07  13:00:00,198.67053739,7.12469242738,79.6296811934,0.0,48.2474882111,63.6602354638,2.18857217464,0.0,2.18857217464
 08/07  14:00:00,197.209861628,7.39805225043,81.4277335205,0.0,48.2474882111,60.1281475517,1.10375312772,0.0,1.10375312772
 08/07  15:00:00,200.945064175,8.06240333651,84.4985849812,0.0,48.2474882111,60.1281475517,2.18730831397,0.0,2.18730831397
 08/07  16:00:00,203.929268793,8.66331942479,83.9919834014,0.0,48.2474882111,63.0180376616,1.10404541007,0.0,1.10404541007
 08/07  17:00:00,184.664702563,7.80089169072,76.5347585586,0.0,37.5258241642,62.7947880557,1.10351646596,0.0,1.10351646596
 08/07  18:00:00,130.026158708,5.02427023076,62.1711093121,0.0,26.8041601173,36.0181789539,1.10331138345,0.0,1.10331138345
 08/07  19:00:00,118.24703911,4.18483360563,51.3328842149,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,103.945550063,3.42786782396,41.5341903534,0.0,16.0824960704,28.0885557216,1.10327879799,0.0,1.10327879799
 08/07  21:00:00,99.6795726792,3.27341889413,38.7070575034,0.0,16.0824960704,26.8041601173,1.10299656369,0.0,1.10299656369
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,46.0087800355,0.54652721903,6.52606861687,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291895376,0.0,1.10291895376
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292051209,0.0,1.10292051209
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299807351,0.0,1.10299807351
 08/08  06:00:00,67.2734318274,3.60291006816,31.9232548812,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,83.1565338807,3.10095995668,31.2828481273,0.0,16.0824960704,32.6817896323,1.10327254491,0.0,1.10327254491
 08/08  08:00:00,167.180368283,4.49389701825,44.0272305727,0.0,48.2474882111,70.4033123869,1.10367399218,0.0,1.10367399218
 08/08  09:00:00,167.307573775,4.94621051052,52.0506940009,0.0,48.2474882111,62.0547409583,1.10377207775,0.0,1.10377207775
 08/08  10:00:00,173.307193259,5.3775046353,59.5456127666,0.0,48.2474882111,60.1281475517,2.18760916325,0.0,2.18760916325
 08/08  11:00:00,184.335238729,5.85117834282,68.1733911223,0.0,48.2474882111,62.0547409583,1.10395357356,0.0,1.10395357356
 08/08  12:00:00,187.476209739,5.66214107302,72.0477479097,0.0,48.2474882111,61.5103924513,2.18870552092,0.0,2.18870552092
 08/08  13:00:00,202.217823089,6.64911141684,83.6525479027,0.0,48.2474882111,63.6602354638,2.18841059609,0.0,2.18841059609
 08/08  14:00:00,205.640763266,6.91912955523,90.3375578537,0.0,48.2474882111,60.1281475517,1.10366383622,0.0,1.10366383622
 08/08  15:00:00,210.531389123,7.6666052532,94.4807080129,0.0,48.2474882111,60.1281475517,1.1036090561,0.0,1.1036090561
 08/08  16:00:00,214.682989643,8.22760945376,95.181414223,0.0,48.2474882111,63.0180376616,1.10393677915,0.0,1.10393677915
 08/08  17:00:00,196.612189097,7.2304180655,89.0527187172,0.0,37.5258241642,62.7947880557,1.10364801224,0.0,1.10364801224
 08/08  18:00:00,138.956086684,4.672276823,71.4530306955,0.0,26.8041601173,36.0181789539,1.10336597906,0.0,1.10336597906
 08/08  19:00:00,129.005600534,4.0325683285,62.243710916,0.0,26.8041601173,33.4493877451,1.10319137963,0.0,1.10319137963
 08/08  20:00:00,114.320834604,3.39251058785,51.9448321299,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/08  21:00:00,108.177430535,3.25521746748,47.2231167861,0.0,16.0824960704,26.8041601173,1.10311952772,0.0,1.10311952772
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,46.8466898128,0.54652721903,7.36397839412,0.0,2.68041601173,21.4433280938,1.10297304937,0.0,1.10297304937
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,46.9328843515,0.54652721903,7.45017293287,0.0,2.68041601173,21.4433280938,1.10291184869,0.0,1.10291184869
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291732383,0.0,1.10291732383
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  06:00:00,70.9422429159,4.08809626833,35.1068797696,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,84.8526944183,3.10095995668,32.9790086648,0.0,16.0824960704,32.6817896323,1.10308751251,0.0,1.10308751251
 08/09  08:00:00,170.364994682,4.52482978625,47.1809242034,0.0,48.2474882111,70.4033123869,1.103783195,0.0,1.103783195
 08/09  09:00:00,166.78783758,4.74188687196,51.7352814443,0.0,48.2474882111,62.0547409583,2.18764057154,0.0,2.18764057154
 08/09  10:00:00,169.447072982,5.41547983108,55.6475172945,0.0,48.2474882111,60.1281475517,1.10385931324,0.0,1.10385931324
 08/09  11:00:00,175.234719194,5.96435722428,58.9596927067,0.0,48.2474882111,62.0547409583,1.10403064025,0.0,1.10403064025
 08/09  12:00:00,173.241152525,5.60449323209,57.8703385364,0.0,48.2474882111,61.5103924513,2.18844388476,0.0,2.18844388476
 08/09  13:00:00,180.79705573,6.4077819597,62.4731100015,0.0,48.2474882111,63.6602354638,2.18852708941,0.0,2.18852708941
 08/09  14:00:00,179.765034992,6.63613779306,64.7448213421,0.0,48.2474882111,60.1281475517,1.10364574738,0.0,1.10364574738
 08/09  15:00:00,179.063921447,7.0310913392,63.6487542513,0.0,48.2474882111,60.1281475517,1.10372687726,0.0,1.10372687726
 08/09  16:00:00,183.335379832,7.49520014606,64.566213719,0.0,48.2474882111,63.0180376616,2.18801327077,0.0,2.18801327077
 08/09  17:00:00,169.110108045,6.94178113551,61.839274595,0.0,37.5258241642,62.7947880557,1.10352987359,0.0,1.10352987359
 08/09  18:00:00,116.795976495,4.51130184313,49.4538954862,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 08/09  19:00:00,109.927406282,3.85260225156,43.3454827405,0.0,26.8041601173,33.4493877451,1.10328056687,0.0,1.10328056687
 08/09  20:00:00,98.5431652753,3.25567680997,36.3039965792,0.0,16.0824960704,28.0885557216,1.10325757451,0.0,1.10325757451
 08/09  21:00:00,93.1783858196,3.16504144349,32.3142480944,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10291063025,0.0,1.10291063025
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291583452,0.0,1.10291583452
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291937438,0.0,1.10291937438
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,63.4580703827,3.5435244306,28.1672790741,0.0,5.36083202345,21.4433280938,1.10297244307,0.0,1.10297244307
 08/10  07:00:00,76.2864233623,3.10108687098,24.4126106946,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/10  08:00:00,158.808501946,4.54450951423,35.6047517394,0.0,48.2474882111,70.4033123869,2.18722349172,0.0,2.18722349172
 08/10  09:00:00,157.378672679,4.8452632252,42.2227401903,0.0,48.2474882111,62.0547409583,1.10387754231,0.0,1.10387754231
 08/10  10:00:00,160.603573301,5.15811186229,47.0613855813,0.0,48.2474882111,60.1281475517,1.10380002381,0.0,1.10380002381
 08/10  11:00:00,166.626441305,5.48721839868,50.8285536426,0.0,48.2474882111,62.0547409583,2.1882370979,0.0,2.1882370979
 08/10  12:00:00,165.236207923,5.16754931944,50.3023378474,0.0,48.2474882111,61.5103924513,2.1884989683,0.0,2.1884989683
 08/10  13:00:00,172.536889909,5.97645272234,54.6442734176,0.0,48.2474882111,63.6602354638,1.10426323377,0.0,1.10426323377
 08/10  14:00:00,170.717435161,6.15737993024,56.1759793738,0.0,48.2474882111,60.1281475517,1.1038012663,0.0,1.1038012663
 08/10  15:00:00,174.981334131,6.74717450327,59.8500837713,0.0,48.2474882111,60.1281475517,2.18740517304,0.0,2.18740517304
 08/10  16:00:00,182.010553662,7.34451593185,63.3920717636,0.0,48.2474882111,63.0180376616,1.10390829197,0.0,1.10390829197
 08/10  17:00:00,168.49276099,6.87076220087,61.2929464746,0.0,37.5258241642,62.7947880557,1.1034660712,0.0,1.1034660712
 08/10  18:00:00,116.701650929,4.52980613633,49.341065627,0.0,26.8041601173,36.0181789539,1.10335046438,0.0,1.10335046438
 08/10  19:00:00,109.384903008,3.90393762314,42.751644095,0.0,26.8041601173,33.4493877451,1.10321662212,0.0,1.10321662212
 08/10  20:00:00,97.5108750671,3.27328431878,35.2540988622,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/10  21:00:00,93.3845105002,3.18455171709,32.5008625013,0.0,16.0824960704,26.8041601173,1.10299658682,0.0,1.10299658682
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029165896,0.0,1.1029165896
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291979289,0.0,1.10291979289
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299831874,0.0,1.10299831874
 08/11  06:00:00,63.1601972482,3.528919553,27.8752552363,0.00875558091994,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,74.525808529,3.10095995668,22.6089979208,0.043124854742,16.0824960704,32.6817896323,1.10330975563,0.0,1.10330975563
 08/11  08:00:00,155.608561876,4.41665833035,32.5326628539,0.0,48.2474882111,70.4033123869,1.10373060754,0.0,1.10373060754
 08/11  09:00:00,151.152468115,4.33589977598,36.5058990755,0.0,48.2474882111,62.0547409583,1.10383135237,0.0,1.10383135237
 08/11  10:00:00,154.308068813,4.53636628193,41.3876266746,0.0,48.2474882111,60.1281475517,2.18773044601,0.0,2.18773044601
 08/11  11:00:00,161.549530941,4.94726028396,46.2916013934,0.0,48.2474882111,62.0547409583,1.10401978099,0.0,1.10401978099
 08/11  12:00:00,161.423969996,4.69210402184,46.9655452176,0.0,48.2474882111,61.5103924513,2.18859571052,0.0,2.18859571052
 08/11  13:00:00,170.114314075,5.60525586219,52.5928944434,0.0,48.2474882111,63.6602354638,2.18855371542,0.0,2.18855371542
 08/11  14:00:00,167.651930196,5.7108948564,53.5569594827,0.0,48.2474882111,60.1281475517,1.10372743864,0.0,1.10372743864
 08/11  15:00:00,167.651244487,5.74144146,53.5257271704,0.0,48.2474882111,60.1281475517,1.1036726545,0.0,1.1036726545
 08/11  16:00:00,169.572204598,5.68249359504,52.6157450363,0.0,48.2474882111,63.0180376616,1.10400942699,0.0,1.10400942699
 08/11  17:00:00,154.691701159,5.17198669036,49.1906621543,0.0,37.5258241642,62.7947880557,1.10371366518,0.0,1.10371366518
 08/11  18:00:00,106.468379407,3.62539218241,40.0122080595,0.0,26.8041601173,36.0181789539,1.1033915135,0.0,1.1033915135
 08/11  19:00:00,103.953399617,3.43318487736,37.7908934498,0.0,26.8041601173,33.4493877451,1.1031873849,0.0,1.1031873849
 08/11  20:00:00,96.0174054847,3.15594842217,33.8779651764,0.0,16.0824960704,28.0885557216,1.10324555098,0.0,1.10324555098
 08/11  21:00:00,92.895334305,3.11061601443,32.0856220088,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291523493,0.0,1.10291523493
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291915784,0.0,1.10291915784
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292088707,0.0,1.10292088707
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,66.3973315063,3.46645342384,31.1836112044,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/12  07:00:00,63.7877707729,3.10095995668,28.7366281873,0.0,5.36083202345,26.5809105114,1.10302972488,0.0,1.10302972488
 08/12  08:00:00,91.9092298704,3.1339712954,30.663113631,0.0,26.8041601173,31.2995447326,1.10318488633,0.0,1.10318488633
 08/12  09:00:00,97.3805261663,3.27564091016,33.7450480044,0.0,26.8041601173,33.5472370403,0.02,0.0,0.02
 08/12  10:00:00,98.6319249909,3.34599531489,35.8893891276,0.0,26.8041601173,32.583940337,1.10332848793,0.0,1.10332848793
 08/12  11:00:00,103.544503706,3.34295618958,38.5573146605,0.0,26.8041601173,34.8316326447,1.10343726768,0.0,1.10343726768
 08/12  12:00:00,103.555848843,3.39495283217,39.8010587591,0.0,26.8041601173,33.5472370403,1.10333849413,0.0,1.10333849413
 08/12  13:00:00,102.265343358,3.49698703664,40.977310278,0.0,26.8041601173,30.9784458315,1.10332092061,0.0,1.10332092061
 08/12  14:00:00,72.7075188104,3.32714382237,39.9989835679,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 08/12  15:00:00,71.1353521128,3.29827689519,39.7400794019,0.0,8.04124803518,20.0473076865,1.10314026768,0.0,1.10314026768
 08/12  16:00:00,70.8623047874,3.34329100246,39.100919068,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/12  17:00:00,61.2942255291,3.35623268874,37.2400472576,0.0,2.68041601173,18.0090894769,1.10306521922,0.0,1.10306521922
 08/12  18:00:00,39.7658346758,1.97361674777,19.0208657518,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,35.6594346678,1.36156965031,13.059179508,0.0,2.68041601173,16.0824960704,1.10302690074,0.0,1.10302690074
 08/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302024953,0.0,1.10302024953
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291653984,0.0,1.10291653984
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289303741,0.0,1.10289303741
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296935807,0.0,1.10296935807
 08/13  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,23.4736971567,0.439865349454,4.26247963106,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,40.2697747169,2.14998062419,19.3484419165,0.0,2.68041601173,16.0824960704,1.10294612376,0.0,1.10294612376
 08/13  09:00:00,41.5401081768,2.4072339278,20.3615220728,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,39.1869246741,2.18682773857,18.2287447593,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  11:00:00,32.7223534446,1.49868995838,12.45231131,0.0,2.68041601173,16.0824960704,1.10299845878,0.0,1.10299845878
 08/13  12:00:00,26.532763414,0.799025495561,6.96238574222,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,26.4302397902,0.707937625723,6.95094998827,0.0,2.68041601173,16.0824960704,1.10307116172,0.0,1.10307116172
 08/13  14:00:00,32.3716955747,1.24062128943,12.3597221091,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,38.0390009906,1.71720140354,17.5504474108,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,47.0983601185,2.58940554219,25.7376024001,0.0,2.68041601173,16.0824960704,1.1029425838,0.0,1.1029425838
 08/13  17:00:00,41.5334321137,2.08757134059,20.674508597,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,46.7578151848,2.5961760367,25.3902869719,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,39.9744054243,1.76287713936,16.9728427755,0.0,2.68041601173,16.0824960704,1.10292489331,0.0,1.10292489331
 08/13  20:00:00,37.8934910366,0.364351479353,3.95378738105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290019197,0.0,1.10290019197
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291301212,0.0,1.10291301212
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291908789,0.0,1.10291908789
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  06:00:00,65.1820440728,3.53027289172,29.9045043031,0.0,5.36083202345,21.4433280938,1.10297257051,0.0,1.10297257051
 08/14  07:00:00,80.5194807108,3.11046634571,28.6362885683,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/14  08:00:00,160.66643484,4.32806442539,37.6791297228,0.0,48.2474882111,70.4033123869,2.18724257908,0.0,2.18724257908
 08/14  09:00:00,158.877806429,4.66930765157,43.8978295141,0.0,48.2474882111,62.0547409583,1.10389062316,0.0,1.10389062316
 08/14  10:00:00,161.907644957,5.01248280348,48.5110862963,0.0,48.2474882111,60.1281475517,1.10381463764,0.0,1.10381463764
 08/14  11:00:00,168.123371117,5.37406023508,52.4386416187,0.0,48.2474882111,62.0547409583,2.1882761478,0.0,2.1882761478
 08/14  12:00:00,167.74338918,5.11582906154,52.8612393624,0.0,48.2474882111,61.5103924513,2.18854700304,0.0,2.18854700304
 08/14  13:00:00,176.040610075,5.96606875724,58.1583775488,0.0,48.2474882111,63.6602354638,1.1042914249,0.0,1.1042914249
 08/14  14:00:00,174.60498618,6.0979199891,60.1229903338,0.0,48.2474882111,60.1281475517,1.10388138416,0.0,1.10388138416
 08/14  15:00:00,182.419116523,6.82749580227,67.2075448636,0.0,48.2474882111,60.1281475517,2.18745898205,0.0,2.18745898205
 08/14  16:00:00,190.822176509,7.61211956466,71.9360909778,0.0,48.2474882111,63.0180376616,1.10394123957,0.0,1.10394123957
 08/14  17:00:00,174.53085045,7.12119305871,67.0806050776,0.0,37.5258241642,62.7947880557,1.10349329581,0.0,1.10349329581
 08/14  18:00:00,119.377667631,4.66970692569,51.8771815401,0.0,26.8041601173,36.0181789539,1.10337435761,0.0,1.10337435761
 08/14  19:00:00,111.492604827,3.94732377975,44.8159597572,0.0,26.8041601173,33.4493877451,1.10318436316,0.0,1.10318436316
 08/14  20:00:00,100.836517503,3.31424015756,38.5387854591,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/14  21:00:00,96.226450114,3.20772048108,35.3196333512,0.0,16.0824960704,26.8041601173,1.10299850569,0.0,1.10299850569
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291948423,0.0,1.10291948423
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292120816,0.0,1.10292120816
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299656647,0.0,1.10299656647
 08/15  06:00:00,67.9102498279,3.56522549359,30.1304241229,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  07:00:00,79.3186930537,3.10095995668,27.4450073003,0.0,16.0824960704,32.6817896323,1.10327197316,0.0,1.10327197316
 08/15  08:00:00,161.62384164,4.46157707502,38.5030238728,0.0,48.2474882111,70.4033123869,1.1037735778,0.0,1.1037735778
 08/15  09:00:00,160.731149232,4.88059080707,45.5398891612,0.0,48.2474882111,62.0547409583,1.1038778386,0.0,1.1038778386
 08/15  10:00:00,165.838219737,5.33053859825,52.1236052814,0.0,48.2474882111,60.1281475517,2.18765338835,0.0,2.18765338835
 08/15  11:00:00,173.943328747,5.7741876447,57.8584718391,0.0,48.2474882111,62.0547409583,1.10407655638,0.0,1.10407655638
 08/15  12:00:00,172.80164251,5.47680180587,57.5585199474,0.0,48.2474882111,61.5103924513,2.18872196331,0.0,2.18872196331
 08/15  13:00:00,181.35892187,6.41129841684,63.0314596846,0.0,48.2474882111,63.6602354638,2.1884557947,0.0,2.1884557947
 08/15  14:00:00,181.577559634,6.57334569554,66.6201380814,0.0,48.2474882111,60.1281475517,1.10364752764,0.0,1.10364752764
 08/15  15:00:00,186.58984667,7.20609664916,70.9996741645,0.0,48.2474882111,60.1281475517,1.10373385761,0.0,1.10373385761
 08/15  16:00:00,192.633560221,7.7154799618,73.644114292,0.0,48.2474882111,63.0180376616,1.103868578,0.0,1.103868578
 08/15  17:00:00,177.861975865,7.25244392481,70.2804796266,0.0,37.5258241642,62.7947880557,1.10377947302,0.0,1.10377947302
 08/15  18:00:00,123.390086063,4.76370974731,55.7955971505,0.0,26.8041601173,36.0181789539,1.10344591343,0.0,1.10344591343
 08/15  19:00:00,116.013523433,4.04419081752,49.2400113262,0.0,26.8041601173,33.4493877451,1.10319284719,0.0,1.10319284719
 08/15  20:00:00,103.883014683,3.35932604254,41.5401967543,0.0,16.0824960704,28.0885557216,1.10323718802,0.0,1.10323718802
 08/15  21:00:00,99.0688566917,3.23312116139,38.1366392486,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292052569,0.0,1.10292052569
 08/15  23:00:00,43.6061482282,0.364351479353,4.30561254921,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,41.0569607667,0.182175739677,1.93860082736,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102910037,0.0,1.102910037
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291613275,0.0,1.10291613275
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  06:00:00,69.5025353558,3.65010600338,31.637829141,0.0,5.36083202345,21.4433280938,1.10297218998,0.0,1.10297218998
 08/16  07:00:00,84.343799445,3.10095995668,32.4701136916,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 08/16  08:00:00,168.043132875,4.47278764343,44.9111045399,0.0,48.2474882111,70.4033123869,1.10376106277,0.0,1.10376106277
 08/16  09:00:00,164.986049968,4.95647967689,49.7189010276,0.0,48.2474882111,62.0547409583,2.18760841553,0.0,2.18760841553
 08/16  10:00:00,165.229039422,5.3361890542,51.5087745107,0.0,48.2474882111,60.1281475517,1.10386099737,0.0,1.10386099737
 08/16  11:00:00,175.380552703,5.80265833513,59.267225104,0.0,48.2474882111,62.0547409583,2.18802248346,0.0,2.18802248346
 08/16  12:00:00,178.309452196,5.58866245493,62.9544689845,0.0,48.2474882111,61.5103924513,1.10444082164,0.0,1.10444082164
 08/16  13:00:00,186.98464499,6.51725447744,68.5512267432,0.0,48.2474882111,63.6602354638,2.18848580368,0.0,2.18848580368
 08/16  14:00:00,183.684744811,6.63543516567,68.6652337884,0.0,48.2474882111,60.1281475517,1.10371824278,0.0,1.10371824278
 08/16  15:00:00,183.319963145,7.08790313094,67.8479841576,0.0,48.2474882111,60.1281475517,1.10364623964,0.0,1.10364623964
 08/16  16:00:00,188.783219696,7.59302747217,69.9162262572,0.0,48.2474882111,63.0180376616,2.18793159535,0.0,2.18793159535
 08/16  17:00:00,173.271052127,6.84808219646,66.0939176168,0.0,37.5258241642,62.7947880557,1.10349887463,0.0,1.10349887463
 08/16  18:00:00,120.345644659,4.40248485158,53.1123806424,0.0,26.8041601173,36.0181789539,1.10337130918,0.0,1.10337130918
 08/16  19:00:00,113.293714316,3.79573005688,46.7686629694,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,102.694700073,3.30525387505,40.4059543119,0.0,16.0824960704,28.0885557216,1.10319935932,0.0,1.10319935932
 08/16  21:00:00,99.5155507809,3.20873331763,38.6077211815,0.0,16.0824960704,26.8041601173,1.10299472378,0.0,1.10299472378
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292129367,0.0,1.10292129367
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029139795,0.0,1.1029139795
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299889447,0.0,1.10299889447
 08/17  06:00:00,71.0012970296,3.72713038541,33.0595664329,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,85.1846657254,3.10095995668,33.310979972,0.0,16.0824960704,32.6817896323,1.10326999512,0.0,1.10326999512
 08/17  08:00:00,169.883163033,4.35787419093,46.8660481501,0.0,48.2474882111,70.4033123869,1.10367849428,0.0,1.10367849428
