Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/04  11:00:00,42.3978646733,2.1752274173,21.4512850798,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,45.3441312011,2.40160715269,24.1711718722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,44.2136626818,2.27597667555,23.1663338301,0.0,2.68041601173,16.0824960704,1.10308514488,0.0,1.10308514488
 09/04  14:00:00,46.9680155156,2.45608402634,25.7405793131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,45.3033657732,2.279743214,24.252270383,0.0,2.68041601173,16.0824960704,1.10294564245,0.0,1.10294564245
 09/04  16:00:00,47.3357426186,2.44652255567,26.1178678868,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,44.6386556343,2.26978367457,23.5975197836,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,45.950944649,2.42855370757,24.7510387652,0.0,2.68041601173,16.0824960704,1.10292973029,0.0,1.10292973029
 09/04  19:00:00,44.9414264357,1.5161213637,14.7846195625,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,40.0150640255,0.54652721903,5.8931846303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,39.9577965996,0.54652721903,5.83591720439,0.0,2.68041601173,16.0824960704,1.10303194588,0.0,1.10303194588
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289559952,0.0,1.10289559952
 09/05  01:00:00,44.9592758449,0.54652721903,5.47656442619,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292626305,0.0,1.10292626305
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300815916,0.0,1.10300815916
 09/05  06:00:00,68.8270141923,3.62651675319,28.5185638945,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,78.3572781239,3.10095995668,26.4835923705,0.0,16.0824960704,32.6817896323,1.10334737672,0.0,1.10334737672
 09/05  08:00:00,159.32813127,4.29666363283,36.3722269446,0.0,48.2474882111,70.4033123869,1.103820203,0.0,1.103820203
 09/05  09:00:00,160.529667879,4.9347507433,45.2842478722,0.0,48.2474882111,62.0547409583,1.10377774644,0.0,1.10377774644
 09/05  10:00:00,161.930209025,5.40842811926,48.1377050489,0.0,48.2474882111,60.1281475517,2.18770280914,0.0,2.18770280914
 09/05  11:00:00,161.708377624,5.65414990338,45.7435584571,0.0,48.2474882111,62.0547409583,1.10402555033,0.0,1.10402555033
 09/05  12:00:00,154.680221639,5.15883699606,39.7550638861,0.0,48.2474882111,61.5103924513,2.18854687504,0.0,2.18854687504
 09/05  13:00:00,160.13022276,5.78123583372,42.4328231574,0.0,48.2474882111,63.6602354638,2.18876655068,0.0,2.18876655068
 09/05  14:00:00,160.153246617,5.73699710584,46.0321736542,0.0,48.2474882111,60.1281475517,1.1037717914,0.0,1.1037717914
 09/05  15:00:00,166.656778113,6.2391230869,52.0335791694,0.0,48.2474882111,60.1281475517,1.10374193434,0.0,1.10374193434
 09/05  16:00:00,175.370824337,6.84537541435,57.2514829562,0.0,48.2474882111,63.0180376616,2.1879475576,0.0,2.1879475576
 09/05  17:00:00,163.2118319,6.33672849526,56.546051091,0.0,37.5258241642,62.7947880557,1.10352618675,0.0,1.10352618675
 09/05  18:00:00,112.952645418,4.16018490033,45.9616813526,0.0,26.8041601173,36.0181789539,1.10340961176,0.0,1.10340961176
 09/05  19:00:00,113.797988258,3.56468362351,40.1019833447,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/05  20:00:00,97.7028125694,3.19001662614,35.5293040572,0.0,16.0824960704,28.0885557216,1.10323920162,0.0,1.10323920162
 09/05  21:00:00,95.178910511,3.13407230803,34.3457419213,0.0,16.0824960704,26.8041601173,1.10300283743,0.0,1.10300283743
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292289272,0.0,1.10292289272
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292370426,0.0,1.10292370426
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300318979,0.0,1.10300318979
 09/06  06:00:00,71.1270919889,3.70406907227,30.7410893719,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,81.1884318361,3.10095995668,29.3147460827,0.0,16.0824960704,32.6817896323,1.1032969098,0.0,1.1032969098
 09/06  08:00:00,167.495828787,4.58102351454,44.2555645802,0.0,48.2474882111,70.4033123869,1.10384776078,0.0,1.10384776078
 09/06  09:00:00,168.231981789,5.23517968586,52.6861328396,0.0,48.2474882111,62.0547409583,1.10380827001,0.0,1.10380827001
 09/06  10:00:00,171.988228212,5.80316921084,57.8009831439,0.0,48.2474882111,60.1281475517,2.18777062496,0.0,2.18777062496
 09/06  11:00:00,180.047409132,6.33283640477,63.4039034638,0.0,48.2474882111,62.0547409583,1.10406466969,0.0,1.10406466969
 09/06  12:00:00,185.039663195,6.15547425589,69.1178681826,0.0,48.2474882111,61.5103924513,2.18863389558,0.0,2.18863389558
 09/06  13:00:00,198.848600438,7.25576752985,79.6766691394,0.0,48.2474882111,63.6602354638,2.18864491989,0.0,2.18864491989
 09/06  14:00:00,202.006453248,7.70240318789,85.9199742029,0.0,48.2474882111,60.1281475517,1.10381476619,0.0,1.10381476619
 09/06  15:00:00,207.96210165,8.40487553273,91.1731502603,0.0,48.2474882111,60.1281475517,1.10378628559,0.0,1.10378628559
 09/06  16:00:00,211.888212248,8.82369249014,91.7905537912,0.0,48.2474882111,63.0180376616,2.18805035229,0.0,2.18805035229
 09/06  17:00:00,191.288102948,7.66901049944,83.2900401346,0.0,37.5258241642,62.7947880557,1.10339957159,0.0,1.10339957159
 09/06  18:00:00,132.711304029,4.74414727104,65.136377593,0.0,26.8041601173,36.0181789539,1.10337127506,0.0,1.10337127506
 09/06  19:00:00,127.851717612,3.94639134279,53.7740049793,0.0,26.8041601173,33.4493877451,1.10319185657,0.0,1.10319185657
 09/06  20:00:00,106.512362331,3.35662961469,44.1722408299,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/06  21:00:00,101.361218924,3.21704161329,40.4450810285,0.0,16.0824960704,26.8041601173,1.10300866781,0.0,1.10300866781
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,41.4856280559,0.182175739677,2.36726811654,0.0,2.68041601173,21.4433280938,1.10292134082,0.0,1.10292134082
 09/07  01:00:00,43.4254895563,0.364351479353,4.12495387726,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292207385,0.0,1.10292207385
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299787782,0.0,1.10299787782
 09/07  06:00:00,73.6546177897,3.88876464511,33.0839195999,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,82.2034103753,3.10095995668,30.3297246218,0.0,16.0824960704,32.6817896323,1.1033364467,0.0,1.1033364467
 09/07  08:00:00,167.119894017,4.85157472081,43.6090786037,0.0,48.2474882111,70.4033123869,1.10374875404,0.0,1.10374875404
 09/07  09:00:00,168.632581738,5.55325868067,52.7686537937,0.0,48.2474882111,62.0547409583,2.18766605686,0.0,2.18766605686
 09/07  10:00:00,177.509315516,6.26505208746,62.8601875713,0.0,48.2474882111,60.1281475517,1.10392314191,0.0,1.10392314191
 09/07  11:00:00,189.327043558,6.9644596767,72.0519146178,0.0,48.2474882111,62.0547409583,1.10413898556,0.0,1.10413898556
 09/07  12:00:00,190.741073735,6.72292574846,74.2518272298,0.0,48.2474882111,61.5103924513,2.18879292886,0.0,2.18879292886
 09/07  13:00:00,202.500007481,7.87155615195,82.7122875599,0.0,48.2474882111,63.6602354638,2.18856223953,0.0,2.18856223953
 09/07  14:00:00,203.87134833,8.25099875483,87.2362737181,0.0,48.2474882111,60.1281475517,1.10377731964,0.0,1.10377731964
 09/07  15:00:00,206.683763413,8.80548662718,89.4942009286,0.0,48.2474882111,60.1281475517,2.18743741123,0.0,2.18743741123
 09/07  16:00:00,210.894644093,9.20185690397,90.418821222,0.0,48.2474882111,63.0180376616,1.10398161526,0.0,1.10398161526
 09/07  17:00:00,191.820943356,8.05840074172,83.4334903002,0.0,37.5258241642,62.7947880557,1.10354003281,0.0,1.10354003281
 09/07  18:00:00,131.712579772,4.97763837387,63.9041622324,0.0,26.8041601173,36.0181789539,1.10335711027,0.0,1.10335711027
 09/07  19:00:00,127.094123087,4.08854753906,52.8742542581,0.0,26.8041601173,33.4493877451,1.1031934211,0.0,1.1031934211
 09/07  20:00:00,106.244313073,3.43080741124,43.8300137759,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/07  21:00:00,101.308676708,3.27389196709,40.335688459,0.0,16.0824960704,26.8041601173,1.10302689452,0.0,1.10302689452
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,45.9284094729,0.54652721903,6.4456980542,0.0,2.68041601173,21.4433280938,1.10292509062,0.0,1.10292509062
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,43.6912089056,0.364351479353,4.39067322659,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,41.0833297428,0.182175739677,1.96496980353,0.0,2.68041601173,21.4433280938,1.10297210208,0.0,1.10297210208
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296875076,0.0,1.10296875076
 09/08  06:00:00,75.5911620956,4.16238580392,34.7468427469,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,83.9769250797,3.10099984546,32.1031994375,0.0,16.0824960704,32.6817896323,1.10330998059,0.0,1.10330998059
 09/08  08:00:00,168.060452217,4.72197252951,44.6792389957,0.0,48.2474882111,70.4033123869,1.10384214608,0.0,1.10384214608
 09/08  09:00:00,165.681129991,5.32813701848,50.0423237095,0.0,48.2474882111,62.0547409583,2.18765997998,0.0,2.18765997998
 09/08  10:00:00,166.712887793,5.75608966682,52.5727222697,0.0,48.2474882111,60.1281475517,1.10384867746,0.0,1.10384867746
 09/08  11:00:00,174.50428205,6.31749000886,57.8761227772,0.0,48.2474882111,62.0547409583,2.18810404094,0.0,2.18810404094
 09/08  12:00:00,175.501597799,6.11710974699,59.6181672951,0.0,48.2474882111,61.5103924513,1.10428712968,0.0,1.10428712968
 09/08  13:00:00,182.190314097,7.02429817485,63.2498521529,0.0,48.2474882111,63.6602354638,2.18880070201,0.0,2.18880070201
 09/08  14:00:00,177.511493836,7.05700654705,62.0704114316,0.0,48.2474882111,60.1281475517,2.18764762584,0.0,2.18764762584
 09/08  15:00:00,177.397915419,7.41313204511,61.6007075167,0.0,48.2474882111,60.1281475517,1.10367417581,0.0,1.10367417581
 09/08  16:00:00,178.259677961,7.51325461241,59.4724573821,0.0,48.2474882111,63.0180376616,1.10410620799,0.0,1.10410620799
 09/08  17:00:00,159.382055674,6.60886167241,52.444141688,0.0,37.5258241642,62.7947880557,1.10356742802,0.0,1.10356742802
 09/08  18:00:00,104.211715703,4.1742951439,37.206641394,0.0,26.8041601173,36.0181789539,1.10337577846,0.0,1.10337577846
 09/08  19:00:00,104.203715663,3.58943351252,30.4829608605,0.0,26.8041601173,33.4493877451,1.10321350563,0.0,1.10321350563
 09/08  20:00:00,88.1334651806,3.19710432506,25.9528689694,0.0,16.0824960704,28.0885557216,1.10324127199,0.0,1.10324127199
 09/08  21:00:00,84.680531145,3.13684969038,23.8445851729,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292720095,0.0,1.10292720095
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102927548,0.0,1.102927548
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292747762,0.0,1.10292747762
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  06:00:00,62.7111891398,3.34382293165,22.2128387168,0.472593946713,5.36083202345,21.4433280938,1.10298150062,0.0,1.10298150062
 09/09  07:00:00,51.9782020193,3.10095995668,15.8448033925,1.08225604116,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/09  08:00:00,79.2033401746,3.10192767096,17.7790663402,0.210201219372,26.8041601173,31.2995447326,1.10318742942,0.0,1.10318742942
 09/09  09:00:00,84.1255845274,3.16364468749,20.6021025882,0.0,26.8041601173,33.5472370403,1.10336957379,0.0,1.10336957379
 09/09  10:00:00,86.0693456101,3.20466627648,23.4681387852,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/09  11:00:00,90.6710500015,3.2701847291,25.7566324163,0.0,26.8041601173,34.8316326447,1.1034623556,0.0,1.1034623556
 09/09  12:00:00,91.6311761413,3.41623458865,27.855104301,0.0,26.8041601173,33.5472370403,1.10332720651,0.0,1.10332720651
 09/09  13:00:00,91.3032286391,3.52939740684,29.9827851894,0.0,26.8041601173,30.9784458315,1.10333167975,0.0,1.10333167975
 09/09  14:00:00,63.6878501051,3.4319729663,30.8744857186,0.0,8.04124803518,21.3317032909,1.10319518573,0.0,1.10319518573
 09/09  15:00:00,62.1380089313,3.34720058179,30.6938125337,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/09  16:00:00,61.6545065688,3.34746115845,29.8889506935,0.0,8.04124803518,20.3684065876,1.1031834894,0.0,1.1031834894
 09/09  17:00:00,53.1664762383,3.24311469433,29.2254159612,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,31.6077986623,1.33984439019,11.496602096,0.0,2.68041601173,16.0824960704,1.10298243803,0.0,1.10298243803
 09/09  19:00:00,36.4568738176,0.54652721903,4.80232775575,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298157044,0.0,1.10298157044
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292589231,0.0,1.10292589231
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290212293,0.0,1.10290212293
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289324321,0.0,1.10289324321
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10288798338,0.0,1.10288798338
 09/10  08:00:00,20.2554306253,0.171793073185,1.3122853759,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  09:00:00,34.1818551734,1.77173444018,13.638768557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,34.3517836426,1.72077549418,13.8596559722,0.0,2.68041601173,16.0824960704,1.10289700577,0.0,1.10289700577
 09/10  11:00:00,29.3267130064,1.12848508209,9.42687574816,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  12:00:00,36.5307005542,1.78375794712,15.9755904309,0.0,2.68041601173,16.0824960704,1.10300709078,0.0,1.10300709078
 09/10  13:00:00,44.6918620156,2.55776467998,23.3627451595,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  14:00:00,40.1306082854,2.07928920957,19.2799668996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,45.7576771718,2.55818267599,24.4281423196,0.0,2.68041601173,16.0824960704,1.10293774621,0.0,1.10293774621
 09/10  16:00:00,36.214530897,1.62930709194,15.8138716289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,31.37572003,1.15299430842,11.4513735454,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,20.8365262525,0.182175739677,1.88299833661,0.0,2.68041601173,16.0824960704,1.10294399771,0.0,1.10294399771
 09/10  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293537654,0.0,1.10293537654
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290125844,0.0,1.10290125844
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292568193,0.0,1.10292568193
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297027309,0.0,1.10297027309
 09/11  06:00:00,65.5017340227,3.311721073,24.720215953,0.787863452095,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,72.4622552887,3.10095995668,18.827542643,1.76102689221,16.0824960704,32.6817896323,1.10331851704,0.0,1.10331851704
 09/11  08:00:00,147.74978185,3.56701157232,25.5235295857,0.0,48.2474882111,70.4033123869,1.10367681038,0.0,1.10367681038
 09/11  09:00:00,144.210205591,3.43776691182,30.4617694153,0.0,48.2474882111,62.0547409583,2.18771864147,0.0,2.18771864147
 09/11  10:00:00,144.93023509,3.44643749424,33.0997217387,0.0,48.2474882111,60.1281475517,1.10388699276,0.0,1.10388699276
 09/11  11:00:00,148.682998793,3.61423752688,34.7580920025,0.0,48.2474882111,62.0547409583,2.18820712866,0.0,2.18820712866
 09/11  12:00:00,148.231404948,3.5827245824,34.8823596088,0.0,48.2474882111,61.5103924513,2.18866742841,0.0,2.18866742841
 09/11  13:00:00,154.762675756,3.90235062159,38.9441613653,0.0,48.2474882111,63.6602354638,1.10441775999,0.0,1.10441775999
 09/11  14:00:00,152.499621881,3.82652804238,40.2890179822,0.0,48.2474882111,60.1281475517,2.18779897746,0.0,2.18779897746
 09/11  15:00:00,153.059283835,3.86768521637,40.8075227618,0.0,48.2474882111,60.1281475517,1.10375455433,0.0,1.10375455433
 09/11  16:00:00,156.467834915,4.01386785116,41.180001097,0.0,48.2474882111,63.0180376616,1.10399465371,0.0,1.10399465371
 09/11  17:00:00,143.157569562,3.86380509591,38.9647121516,0.0,37.5258241642,62.7947880557,1.10372739253,0.0,1.10372739253
 09/11  18:00:00,99.0037845718,3.10095995668,33.0720454499,0.0,26.8041601173,36.0181789539,1.10342072934,0.0,1.10342072934
 09/11  19:00:00,105.713680333,3.10095995668,30.014065753,0.0,26.8041601173,33.4493877451,1.10322486182,0.0,1.10322486182
 09/11  20:00:00,90.3197964182,3.10095995668,27.800626571,0.434718004372,16.0824960704,28.0885557216,1.10325097814,0.0,1.10325097814
 09/11  21:00:00,89.4851340692,3.10095995668,27.4966418702,1.18843596066,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292782013,0.0,1.10292782013
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029277229,0.0,1.1029277229
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292713084,0.0,1.10292713084
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,72.6480902195,3.30671340319,29.4452277317,0.74688220662,5.36083202345,21.4433280938,1.10298402859,0.0,1.10298402859
 09/12  07:00:00,81.3922165187,3.10095995668,27.5353555572,1.983175208,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/12  08:00:00,155.235893188,3.60215346956,32.9694431228,0.00505590373279,48.2474882111,70.4033123869,2.18750435744,0.0,2.18750435744
 09/12  09:00:00,148.900545904,3.45523083094,35.1346458097,0.0,48.2474882111,62.0547409583,1.10382346077,0.0,1.10382346077
 09/12  10:00:00,147.847047633,3.45520061548,36.0077711605,0.0,48.2474882111,60.1281475517,1.10395756727,0.0,1.10395756727
 09/12  11:00:00,149.984293772,3.58265497486,36.0909695333,0.0,48.2474882111,62.0547409583,2.18821519874,0.0,2.18821519874
 09/12  12:00:00,149.553785575,3.58560872381,36.2018560949,0.0,48.2474882111,61.5103924513,2.18866813042,0.0,2.18866813042
 09/12  13:00:00,155.050675635,3.81813139137,39.316380475,0.0,48.2474882111,63.6602354638,2.1888160184,0.0,2.1888160184
 09/12  14:00:00,153.414453802,3.79264842382,41.2377295215,0.0,48.2474882111,60.1281475517,1.10372805741,0.0,1.10372805741
 09/12  15:00:00,154.843553944,3.8986228296,42.5608552577,0.0,48.2474882111,60.1281475517,1.10371083213,0.0,1.10371083213
 09/12  16:00:00,157.938685009,4.06464153463,42.6000775078,0.0,48.2474882111,63.0180376616,2.18813488722,0.0,2.18813488722
 09/12  17:00:00,145.020730044,3.92847665274,40.763201077,0.0,37.5258241642,62.7947880557,1.10350829912,0.0,1.10350829912
 09/12  18:00:00,100.081962013,3.10095995668,34.1502228908,0.0,26.8041601173,36.0181789539,1.10339033074,0.0,1.10339033074
 09/12  19:00:00,107.306363412,3.10095995668,31.606748832,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/12  20:00:00,92.5079027548,3.10095995668,30.3436436711,0.0798072409466,16.0824960704,28.0885557216,1.10323976531,0.0,1.10323976531
 09/12  21:00:00,90.7794487979,3.10095995668,29.482115314,0.497277245538,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303755133,0.0,1.10303755133
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10291919003,0.0,1.10291919003
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292930061,0.0,1.10292930061
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300961653,0.0,1.10300961653
 09/13  06:00:00,73.2669369435,3.33876521118,30.5942804242,0.184624430069,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,85.5140033298,3.10095995668,33.2069445679,0.433373008484,16.0824960704,32.6817896323,1.10330824118,0.0,1.10330824118
 09/13  08:00:00,160.430544278,3.64151245965,38.1297911263,0.0,48.2474882111,70.4033123869,1.1037815347,0.0,1.1037815347
 09/13  09:00:00,156.36141168,3.51627171562,42.5344707014,0.0,48.2474882111,62.0547409583,1.10393224131,0.0,1.10393224131
 09/13  10:00:00,162.693455247,3.85377887975,50.4556005105,0.0,48.2474882111,60.1281475517,2.18770051567,0.0,2.18770051567
 09/13  11:00:00,171.448253111,4.58939885185,56.5481849958,0.0,48.2474882111,62.0547409583,1.1040517126,0.0,1.1040517126
 09/13  12:00:00,169.860514659,4.75279500991,55.3413988927,0.0,48.2474882111,61.5103924513,2.18866437442,0.0,2.18866437442
 09/13  13:00:00,178.320347152,5.53534644441,60.8688369383,0.0,48.2474882111,63.6602354638,2.18873914786,0.0,2.18873914786
 09/13  14:00:00,175.986007975,5.37591021288,62.2260219054,0.0,48.2474882111,60.1281475517,1.10375576817,0.0,1.10375576817
 09/13  15:00:00,175.039211305,5.20761528198,61.4475201666,0.0,48.2474882111,60.1281475517,2.18742227263,0.0,2.18742227263
 09/13  16:00:00,175.754843481,5.14111838299,59.3397591316,0.0,48.2474882111,63.0180376616,1.10399523501,0.0,1.10399523501
 09/13  17:00:00,158.813129511,4.72019148248,53.7638857145,0.0,37.5258241642,62.7947880557,1.10355709231,0.0,1.10355709231
 09/13  18:00:00,110.709727133,3.28388153845,44.5950664293,0.0,26.8041601173,36.0181789539,1.1033781659,0.0,1.1033781659
 09/13  19:00:00,117.947011868,3.15493336534,42.1934238794,0.0,26.8041601173,33.4493877451,1.10321408899,0.0,1.10321408899
 09/13  20:00:00,100.487765675,3.10095995668,38.4033138317,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/13  21:00:00,95.6360123053,3.10095995668,34.8359560669,0.0,16.0824960704,26.8041601173,1.10303524587,0.0,1.10303524587
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292806875,0.0,1.10292806875
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292766551,0.0,1.10292766551
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292639376,0.0,1.10292639376
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,73.0768162143,3.37052729898,30.3626818444,0.194340192848,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,81.4270505994,3.10095995668,28.933052756,0.620312090028,16.0824960704,32.6817896323,1.1032303369,0.0,1.1032303369
 09/14  08:00:00,158.840249787,3.70812827283,36.4728808219,0.0,48.2474882111,70.4033123869,1.10386260773,0.0,1.10386260773
 09/14  09:00:00,153.703874015,3.6013981121,39.7918066392,0.0,48.2474882111,62.0547409583,2.18769763943,0.0,2.18769763943
 09/14  10:00:00,156.211909106,3.76301468351,44.0648185658,0.0,48.2474882111,60.1281475517,1.10397478327,0.0,1.10397478327
 09/14  11:00:00,162.288687327,4.15428295192,47.8237351118,0.0,48.2474882111,62.0547409583,2.18841593706,0.0,2.18841593706
 09/14  12:00:00,162.070470447,4.15156146754,48.1525882233,0.0,48.2474882111,61.5103924513,2.18890943877,0.0,2.18890943877
 09/14  13:00:00,171.663709948,4.76069248785,54.9868536907,0.0,48.2474882111,63.6602354638,1.10429744048,0.0,1.10429744048
 09/14  14:00:00,170.20789161,4.7508765546,57.0729391984,0.0,48.2474882111,60.1281475517,2.18790002778,0.0,2.18790002778
 09/14  15:00:00,170.207625215,4.79305754352,57.0304918149,0.0,48.2474882111,60.1281475517,1.10373590886,0.0,1.10373590886
 09/14  16:00:00,171.709298837,4.83461915744,55.6007137129,0.0,48.2474882111,63.0180376616,2.1881092652,0.0,2.1881092652
 09/14  17:00:00,156.715142348,4.55629847994,51.8297915542,0.0,37.5258241642,62.7947880557,1.10351774387,0.0,1.10351774387
 09/14  18:00:00,107.533297621,3.19855901494,41.5039594411,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/14  19:00:00,115.76888085,3.12619424435,40.0440319824,0.0,26.8041601173,33.4493877451,1.10329283913,0.0,1.10329283913
 09/14  20:00:00,98.7311475704,3.10095995668,36.6466957277,0.0,16.0824960704,28.0885557216,1.10329198454,0.0,1.10329198454
 09/14  21:00:00,93.9620204111,3.10095995668,33.1619641727,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296239377,0.0,1.10296239377
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292580584,0.0,1.10292580584
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292376037,0.0,1.10292376037
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,71.5291137105,3.35419248873,28.5068510966,0.518803247103,5.36083202345,21.4433280938,1.10305542368,0.0,1.10305542368
 09/15  07:00:00,76.5066164509,3.10095995668,23.1329480774,1.49998262007,16.0824960704,32.6817896323,1.1033107161,0.0,1.1033107161
 09/15  08:00:00,150.560426917,3.69109127844,28.2100949468,0.0,48.2474882111,70.4033123869,1.10385006696,0.0,1.10385006696
 09/15  09:00:00,148.222148428,3.53961950639,34.3718596583,0.0,48.2474882111,62.0547409583,1.10384321829,0.0,1.10384321829
 09/15  10:00:00,150.083202125,3.54442684333,38.1546994248,0.0,48.2474882111,60.1281475517,2.18790670137,0.0,2.18790670137
 09/15  11:00:00,155.402821308,3.72764756277,41.3645044814,0.0,48.2474882111,62.0547409583,1.10419897206,0.0,1.10419897206
 09/15  12:00:00,157.045949258,3.68485836485,43.5947701367,0.0,48.2474882111,61.5103924513,2.18879238619,0.0,2.18879238619
 09/15  13:00:00,162.564143662,4.05707245509,46.5909074375,0.0,48.2474882111,63.6602354638,2.18883531047,0.0,2.18883531047
 09/15  14:00:00,160.556727474,4.02957585224,48.1430757648,0.0,48.2474882111,60.1281475517,1.10381805166,0.0,1.10381805166
 09/15  15:00:00,162.338814059,4.19281369335,49.7619245084,0.0,48.2474882111,60.1281475517,1.10380536521,0.0,1.10380536521
 09/15  16:00:00,165.25600989,4.36076487096,49.6212790521,0.0,48.2474882111,63.0180376616,2.18815537706,0.0,2.18815537706
 09/15  17:00:00,151.248478412,4.08419647424,46.8352296242,0.0,37.5258241642,62.7947880557,1.10352372009,0.0,1.10352372009
 09/15  18:00:00,105.405056235,3.10139931207,39.4728777581,0.0,26.8041601173,36.0181789539,1.10343055216,0.0,1.10343055216
 09/15  19:00:00,113.420109756,3.10095995668,37.720495176,0.0,26.8041601173,33.4493877451,1.10319538672,0.0,1.10319538672
 09/15  20:00:00,96.8979951665,3.10095995668,34.8135433237,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/15  21:00:00,93.0170980844,3.10095995668,32.0981648374,0.118877008597,16.0824960704,26.8041601173,1.10303267532,0.0,1.10303267532
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292547427,0.0,1.10292547427
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292330799,0.0,1.10292330799
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293052248,0.0,1.10293052248
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,70.913352434,3.22923906386,25.4759131613,3.05893333081,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/16  07:00:00,57.5156492832,3.10095995668,19.0027936488,3.4617130487,5.36083202345,26.5809105114,1.10310027948,0.0,1.10310027948
 09/16  08:00:00,85.7321093756,3.10095995668,23.1037079355,1.41529653947,26.8041601173,31.2995447326,1.10319564202,0.0,1.10319564202
 09/16  09:00:00,94.4455140747,3.10095995668,30.2568852847,0.727831581606,26.8041601173,33.5472370403,0.02,0.0,0.02
 09/16  10:00:00,99.4321586969,3.10095995668,36.5595287539,0.375129437892,26.8041601173,32.583940337,1.1033776263,0.0,1.1033776263
 09/16  11:00:00,104.249445122,3.10095995668,39.3409127496,0.163339559573,26.8041601173,34.8316326447,1.10343102702,0.0,1.10343102702
 09/16  12:00:00,104.459913303,3.10095995668,40.9885723415,0.0105437526149,26.8041601173,33.5472370403,1.10337635365,0.0,1.10337635365
 09/16  13:00:00,102.74362343,3.10095995668,41.8516174306,0.0,26.8041601173,30.9784458315,1.1033198674,0.0,1.1033198674
 09/16  14:00:00,74.5454660049,3.10095995668,42.0062925944,0.0568220336741,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/16  15:00:00,73.8031498241,3.10095995668,42.44850667,0.156687381622,8.04124803518,20.0473076865,1.10320481819,0.0,1.10320481819
 09/16  16:00:00,73.059200321,3.10095995668,41.4753238701,0.0648217773072,8.04124803518,20.3684065876,1.10318635047,0.0,1.10318635047
 09/16  17:00:00,64.7751370306,3.10095995668,40.619211238,0.357020253094,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298592203,0.0,1.10298592203
 09/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298619528,0.0,1.10298619528
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292604678,0.0,1.10292604678
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290046951,0.0,1.10290046951
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290258304,0.0,1.10290258304
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289742279,0.0,1.10289742279
 09/17  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290037138,0.0,1.10290037138
 09/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,35.0554363144,1.25619434812,15.0278897901,0.0,2.68041601173,16.0824960704,1.10301428335,0.0,1.10301428335
 09/17  13:00:00,45.7440031444,2.27793517036,24.6947157979,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,44.6342665412,2.22363302096,23.6392813441,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,46.3195171931,2.41023333185,25.1379316851,0.0,2.68041601173,16.0824960704,1.10299163086,0.0,1.10299163086
 09/17  16:00:00,45.0619139882,2.2509984007,24.0395634113,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,46.1021671737,2.4048749752,24.9259400223,0.0,2.68041601173,16.0824960704,1.10295055284,0.0,1.10295055284
 09/17  18:00:00,32.1030714895,1.1560470559,12.1756722574,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290076255,0.0,1.10290076255
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289395937,0.0,1.10289395937
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293127806,0.0,1.10293127806
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293029837,0.0,1.10293029837
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  06:00:00,74.2947622017,3.35125102779,31.7942442958,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,84.9613672075,3.10095995668,33.087681454,0.0,16.0824960704,32.6817896323,1.10312753343,0.0,1.10312753343
 09/18  08:00:00,163.965506571,3.5462101779,41.7600557013,0.0,48.2474882111,70.4033123869,1.1038114092,0.0,1.1038114092
 09/18  09:00:00,166.265617208,3.49698927856,52.4579586663,0.0,48.2474882111,62.0547409583,2.18785608678,0.0,2.18785608678
 09/18  10:00:00,179.101782274,4.09472703467,66.6229793821,0.0,48.2474882111,60.1281475517,1.10388623843,0.0,1.10388623843
 09/18  11:00:00,196.450849392,5.19667745886,80.9435026693,0.0,48.2474882111,62.0547409583,2.18811149093,0.0,2.18811149093
 09/18  12:00:00,197.104106619,5.38461822875,81.9531676334,0.0,48.2474882111,61.5103924513,2.18890379138,0.0,2.18890379138
 09/18  13:00:00,207.620384223,6.37325497955,89.3309654745,0.0,48.2474882111,63.6602354638,2.18883974769,0.0,2.18883974769
 09/18  14:00:00,209.479823825,6.8071642076,94.2885837607,0.0,48.2474882111,60.1281475517,1.10374701628,0.0,1.10374701628
 09/18  15:00:00,208.326844943,7.42911375285,92.5136553332,0.0,48.2474882111,60.1281475517,1.10374153881,0.0,1.10374153881
 09/18  16:00:00,208.650074021,7.69256900279,89.6835390515,0.0,48.2474882111,63.0180376616,2.18825472525,0.0,2.18825472525
 09/18  17:00:00,188.865797662,6.66201626639,81.8747290817,0.0,37.5258241642,62.7947880557,1.10356600815,0.0,1.10356600815
 09/18  18:00:00,130.011590583,4.07572198669,63.1050894314,0.0,26.8041601173,36.0181789539,1.10336588234,0.0,1.10336588234
 09/18  19:00:00,132.161687181,3.54873695455,53.5469622697,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/18  20:00:00,107.589759695,3.20694198894,45.3993258197,0.0,16.0824960704,28.0885557216,1.10329384958,0.0,1.10329384958
 09/18  21:00:00,101.269363004,3.12905377109,40.4412129512,0.0,16.0824960704,26.8041601173,1.10301286603,0.0,1.10301286603
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029263449,0.0,1.1029263449
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292239011,0.0,1.10292239011
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301900222,0.0,1.10301900222
 09/19  06:00:00,70.540489775,3.36959037445,27.5681115703,0.453520952246,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,74.9098665789,3.10095995668,22.2490376511,0.787143174358,16.0824960704,32.6817896323,1.10332062553,0.0,1.10332062553
 09/19  08:00:00,158.265633402,3.84096755893,35.7654251506,0.0,48.2474882111,70.4033123869,1.10386301635,0.0,1.10386301635
 09/19  09:00:00,162.827027099,4.23822323682,48.2781345983,0.0,48.2474882111,62.0547409583,2.18775819231,0.0,2.18775819231
 09/19  10:00:00,171.301893384,4.91868512981,57.9991323972,0.0,48.2474882111,60.1281475517,1.10401197807,0.0,1.10401197807
 09/19  11:00:00,182.0785199,5.66690557153,66.1009450652,0.0,48.2474882111,62.0547409583,2.1883901763,0.0,2.1883901763
 09/19  12:00:00,182.665929132,5.66202473627,67.2375836389,0.0,48.2474882111,61.5103924513,1.47236994218,0.0,1.47236994218
 09/19  13:00:00,190.435290111,6.61059257452,71.9085337678,0.0,48.2474882111,63.6602354638,1.82073829919,0.0,1.82073829919
 09/19  14:00:00,192.42093633,6.89593383644,77.1409266369,0.0,48.2474882111,60.1281475517,2.18791569726,0.0,2.18791569726
 09/19  15:00:00,195.363094742,7.3360651467,79.6429537385,0.0,48.2474882111,60.1281475517,1.10368055801,0.0,1.10368055801
 09/19  16:00:00,195.084402779,6.83781282978,76.9726239822,0.0,48.2474882111,63.0180376616,1.10410205797,0.0,1.10410205797
 09/19  17:00:00,177.495931811,5.94876843469,71.2181110622,0.0,37.5258241642,62.7947880557,2.18733249053,0.0,2.18733249053
 09/19  18:00:00,121.890440597,3.8543689589,55.2052924726,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/19  19:00:00,127.577186977,3.5173588695,48.9938401507,0.0,26.8041601173,33.4493877451,1.10327987691,0.0,1.10327987691
 09/19  20:00:00,104.408084233,3.19333263864,42.2312597079,0.0,16.0824960704,28.0885557216,1.10328705974,0.0,1.10328705974
 09/19  21:00:00,101.544764687,3.13121126997,40.7144571355,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296573506,0.0,1.10296573506
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293060582,0.0,1.10293060582
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029280973,0.0,1.1029280973
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,79.3247038803,3.83317755483,36.3422594474,0.0,5.36083202345,21.4433280938,1.10306023819,0.0,1.10306023819
 09/20  07:00:00,90.8744798023,3.10095995668,39.0007940489,0.0,16.0824960704,32.6817896323,1.10332628313,0.0,1.10332628313
 09/20  08:00:00,176.979583851,4.34892673756,53.9714164211,0.0,48.2474882111,70.4033123869,1.10388897514,0.0,1.10388897514
 09/20  09:00:00,183.721132023,5.2450952743,68.1653674856,0.0,48.2474882111,62.0547409583,1.10389288955,0.0,1.10389288955
 09/20  10:00:00,193.725315199,6.16201982781,79.1792195142,0.0,48.2474882111,60.1281475517,2.18784997459,0.0,2.18784997459
 09/20  11:00:00,204.216530184,6.87014475406,87.0357161668,0.0,48.2474882111,62.0547409583,1.10406337674,0.0,1.10406337674
 09/20  12:00:00,201.84230227,6.26195458228,85.8140269317,0.0,48.2474882111,61.5103924513,2.18875021659,0.0,2.18875021659
 09/20  13:00:00,210.974186471,7.63008796978,91.427934732,0.0,48.2474882111,63.6602354638,2.18863861394,0.0,2.18863861394
 09/20  14:00:00,208.148545176,7.90358771879,91.8608816008,0.0,48.2474882111,60.1281475517,1.10383761405,0.0,1.10383761405
 09/20  15:00:00,206.530364367,8.35498025097,89.7913082595,0.0,48.2474882111,60.1281475517,2.18762970692,0.0,2.18762970692
 09/20  16:00:00,209.535332684,8.63592068671,89.6254460305,0.0,48.2474882111,63.0180376616,1.10413787562,0.0,1.10413787562
 09/20  17:00:00,194.332383559,7.53993619744,86.4633950478,0.0,37.5258241642,62.7947880557,1.10360374083,0.0,1.10360374083
 09/20  18:00:00,136.633229403,4.63469608895,69.1677541484,0.0,26.8041601173,36.0181789539,1.10342092574,0.0,1.10342092574
 09/20  19:00:00,137.693509814,3.87536570629,58.7521561517,0.0,26.8041601173,33.4493877451,1.10321119638,0.0,1.10321119638
 09/20  20:00:00,112.623454484,3.33990465604,50.3000579417,0.0,16.0824960704,28.0885557216,1.10330373746,0.0,1.10330373746
 09/20  21:00:00,104.943637053,3.19730795334,44.0472328176,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292565786,0.0,1.10292565786
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029329158,0.0,1.1029329158
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029319241,0.0,1.1029319241
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,77.9591126467,3.96237801087,34.8474677578,0.0,5.36083202345,21.4433280938,1.10299065214,0.0,1.10299065214
 09/21  07:00:00,87.0083553383,3.10095995668,35.1346695849,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/21  08:00:00,168.816281438,4.49672719068,45.6603135557,0.0,48.2474882111,70.4033123869,2.18741916353,0.0,2.18741916353
 09/21  09:00:00,164.388923717,4.95030134632,49.1279531074,0.0,48.2474882111,62.0547409583,1.1039196979,0.0,1.1039196979
 09/21  10:00:00,166.493237311,5.60355750145,52.5056039529,0.0,48.2474882111,60.1281475517,2.18774233146,0.0,2.18774233146
 09/21  11:00:00,170.14728007,6.09387433378,53.7427364732,0.0,48.2474882111,62.0547409583,1.10413777706,0.0,1.10413777706
 09/21  12:00:00,168.630892812,5.78913488596,53.0754371697,0.0,48.2474882111,61.5103924513,2.1891088215,0.0,2.1891088215
 09/21  13:00:00,175.953686174,6.57157232808,57.465950077,0.0,48.2474882111,63.6602354638,2.18883173563,0.0,2.18883173563
 09/21  14:00:00,171.28635388,6.37223373178,56.5300442918,0.0,48.2474882111,60.1281475517,1.10382709346,0.0,1.10382709346
 09/21  15:00:00,166.73613715,5.88683006771,52.4652312259,0.0,48.2474882111,60.1281475517,2.18751934244,0.0,2.18751934244
 09/21  16:00:00,167.597670702,5.5374334723,50.7862712631,0.0,48.2474882111,63.0180376616,1.10400419543,0.0,1.10400419543
 09/21  17:00:00,154.066862369,4.97065614764,48.7671539072,0.0,37.5258241642,62.7947880557,1.10357398545,0.0,1.10357398545
 09/21  18:00:00,104.731961459,3.44394111385,38.4572411799,0.0,26.8041601173,36.0181789539,1.10340258131,0.0,1.10340258131
 09/21  19:00:00,111.236592569,3.29053481718,32.8800697957,0.0,26.8041601173,33.4493877451,1.1032397324,0.0,1.1032397324
 09/21  20:00:00,90.1219066149,3.11200393216,28.0264107966,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/21  21:00:00,86.4534220287,3.10095995668,25.6533657903,0.0,16.0824960704,26.8041601173,1.103144746,0.0,1.103144746
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293191009,0.0,1.10293191009
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292982213,0.0,1.10292982213
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292450672,0.0,1.10292450672
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,69.5399172845,3.35277698764,25.5152435766,1.5226298422,5.36083202345,21.4433280938,1.10299054377,0.0,1.10299054377
 09/22  07:00:00,72.6347667714,3.10095995668,18.4567452094,2.30433580856,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/22  08:00:00,149.48006727,3.72823991826,27.0767452065,0.0158414528838,48.2474882111,70.4033123869,2.18776253757,0.0,2.18776253757
 09/22  09:00:00,148.833532556,3.67432563604,34.8485376569,0.0,48.2474882111,62.0547409583,1.10399402412,0.0,1.10399402412
 09/22  10:00:00,158.533910557,4.21622616345,45.9336085362,0.0,48.2474882111,60.1281475517,1.10397218593,0.0,1.10397218593
 09/22  11:00:00,168.206127883,4.82594837666,53.0695102426,0.0,48.2474882111,62.0547409583,2.18832585145,0.0,2.18832585145
