Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/22  12:00:00,167.022874257,4.74903464986,52.5075188508,0.0,48.2474882111,61.5103924513,2.18889673632,0.0,2.18889673632
 09/22  13:00:00,175.885324731,5.61871210201,58.3504488597,0.0,48.2474882111,63.6602354638,2.18863558534,0.0,2.18863558534
 09/22  14:00:00,175.541475124,5.65355028762,61.5038489792,0.0,48.2474882111,60.1281475517,1.10374072937,0.0,1.10374072937
 09/22  15:00:00,179.115664132,6.05938272216,64.6722055529,0.0,48.2474882111,60.1281475517,1.10374347727,0.0,1.10374347727
 09/22  16:00:00,182.433115324,6.34352965387,64.8156197029,0.0,48.2474882111,63.0180376616,2.18808134288,0.0,2.18808134288
 09/22  17:00:00,165.318334686,5.66514563653,59.324136735,0.0,37.5258241642,62.7947880557,1.10348439128,0.0,1.10348439128
 09/22  18:00:00,113.25589142,3.56789396235,46.8572182919,0.0,26.8041601173,36.0181789539,1.10342642622,0.0,1.10342642622
 09/22  19:00:00,121.132858972,3.2625426372,42.8043283782,0.0,26.8041601173,33.4493877451,1.10324607747,0.0,1.10324607747
 09/22  20:00:00,102.103708186,3.102299911,40.0179163893,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/22  21:00:00,98.4947896234,3.10095995668,37.694733385,0.0,16.0824960704,26.8041601173,1.10303819051,0.0,1.10303819051
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292718325,0.0,1.10292718325
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293387527,0.0,1.10293387527
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293247635,0.0,1.10293247635
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  06:00:00,70.4880454704,3.38180445157,27.9348430337,0.0221311070405,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,58.8048000971,3.10095995668,23.4496439735,0.304013537952,5.36083202345,26.5809105114,1.10305042538,0.0,1.10305042538
 09/23  08:00:00,86.8537709581,3.10783098247,25.6337950316,0.0,26.8041601173,31.2995447326,1.10323159699,0.0,1.10323159699
 09/23  09:00:00,92.4901463308,3.23783366844,28.8924754107,0.0,26.8041601173,33.5472370403,1.10338439987,0.0,1.10338439987
 09/23  10:00:00,94.2600888427,3.42554280562,31.4380054887,0.0,26.8041601173,32.583940337,0.02,0.0,0.02
 09/23  11:00:00,98.455844781,3.54610017527,33.2655117497,0.0,26.8041601173,34.8316326447,1.10350317968,0.0,1.10350317968
 09/23  12:00:00,99.0505582261,3.69262006934,34.9981009051,0.0,26.8041601173,33.5472370403,1.10338041856,0.0,1.10338041856
 09/23  13:00:00,98.562651284,3.81547259036,36.9561326508,0.0,26.8041601173,30.9784458315,1.10332984215,0.0,1.10332984215
 09/23  14:00:00,70.2392916159,3.66731715939,37.1905830363,0.0,8.04124803518,21.3317032909,1.1032146641,0.0,1.1032146641
 09/23  15:00:00,69.1007028867,3.57253110657,37.4311759643,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/23  16:00:00,69.7194961136,3.54935093362,37.7520504631,0.0,8.04124803518,20.3684065876,1.10321586495,0.0,1.10321586495
 09/23  17:00:00,60.1699704431,3.30407693399,36.1679479263,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,35.8290958952,1.37832504518,13.2120853405,0.0,2.68041601173,16.0824960704,1.10304249739,0.0,1.10304249739
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298792101,0.0,1.10298792101
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292764238,0.0,1.10292764238
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290923893,0.0,1.10290923893
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290721987,0.0,1.10290721987
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290202751,0.0,1.10290202751
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,27.8809837949,0.950065170788,8.1595664479,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  09:00:00,37.4853324932,1.9864196967,16.7275606203,0.0,2.68041601173,16.0824960704,1.10295714836,0.0,1.10295714836
 09/24  10:00:00,35.9201493733,1.83310071517,15.315696482,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  11:00:00,34.047006942,1.5859435268,13.689711239,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,41.865987086,2.32560370964,20.7690312002,0.0,2.68041601173,16.0824960704,1.10301927603,0.0,1.10301927603
 09/24  13:00:00,41.3981626741,2.26580369571,20.3610068022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,43.314136862,2.4376410212,22.1051436647,0.0,2.68041601173,16.0824960704,1.10302254043,0.0,1.10302254043
 09/24  15:00:00,41.6392712108,2.25932563543,20.6085933992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,43.3330747253,2.3835146936,22.1782078555,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,41.216544974,2.20719346492,20.2379993329,0.0,2.68041601173,16.0824960704,1.10295385513,0.0,1.10295385513
 09/24  18:00:00,38.1098597583,1.67287371534,15.1983005334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,37.4391359396,0.364351479353,3.49943228403,0.0,2.68041601173,16.0824960704,1.1029073039,0.0,1.1029073039
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10289834594,0.0,1.10289834594
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029277716,0.0,1.1029277716
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293467251,0.0,1.10293467251
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  06:00:00,71.3472172742,3.37683174258,28.7962011133,0.0249175403333,5.36083202345,21.4433280938,1.10303220052,0.0,1.10303220052
 09/25  07:00:00,79.609785448,3.10095995668,27.6047326348,0.13136705981,16.0824960704,32.6817896323,1.10336982122,0.0,1.10336982122
 09/25  08:00:00,156.536658862,3.67578962887,34.2016285407,0.0,48.2474882111,70.4033123869,1.10386756146,0.0,1.10386756146
 09/25  09:00:00,155.947205869,4.05279373391,41.5837428713,0.0,48.2474882111,62.0547409583,1.10387953559,0.0,1.10387953559
 09/25  10:00:00,160.231918176,4.65257706371,47.1952652551,0.0,48.2474882111,60.1281475517,2.18805983934,0.0,2.18805983934
 09/25  11:00:00,169.849529876,5.29951562845,54.2393449844,0.0,48.2474882111,62.0547409583,1.10409013826,0.0,1.10409013826
 09/25  12:00:00,174.773880349,5.31902150187,59.6885380903,0.0,48.2474882111,61.5103924513,2.18885632675,0.0,2.18885632675
 09/25  13:00:00,186.298715819,6.26665424979,68.1158978004,0.0,48.2474882111,63.6602354638,2.18879672862,0.0,2.18879672862
 09/25  14:00:00,187.888815846,6.52049259379,72.9842473958,0.0,48.2474882111,60.1281475517,2.1876836355,0.0,2.1876836355
 09/25  15:00:00,192.972314325,7.14175226651,77.4464862017,0.0,48.2474882111,60.1281475517,1.10376668632,0.0,1.10376668632
 09/25  16:00:00,199.049795173,7.50851781995,80.2673113861,0.0,48.2474882111,63.0180376616,1.10404912301,0.0,1.10404912301
 09/25  17:00:00,182.321505094,6.46402581011,75.5284269698,0.0,37.5258241642,62.7947880557,1.10380038421,0.0,1.10380038421
 09/25  18:00:00,126.338940432,3.89961996741,57.1412079663,0.0,26.8041601173,36.0181789539,1.10349790469,0.0,1.10349790469
 09/25  19:00:00,126.599761065,3.4809673759,48.0528057329,0.0,26.8041601173,33.4493877451,1.10325631323,0.0,1.10325631323
 09/25  20:00:00,102.770940456,3.1610775088,40.6263710613,0.0,16.0824960704,28.0885557216,1.10328183694,0.0,1.10328183694
 09/25  21:00:00,98.0656438649,3.10764706254,37.2589005207,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10292907884,0.0,1.10292907884
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293484945,0.0,1.10293484945
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293212146,0.0,1.10293212146
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,76.5861259728,3.56465050029,31.4048752612,0.0,5.36083202345,21.4433280938,1.10306370627,0.0,1.10306370627
 09/26  07:00:00,82.0171229344,3.10095995668,30.143437181,0.0,16.0824960704,32.6817896323,1.10334996603,0.0,1.10334996603
 09/26  08:00:00,159.539737722,4.08328996678,36.7972070632,0.0,48.2474882111,70.4033123869,1.10377762038,0.0,1.10377762038
 09/26  09:00:00,156.889676696,4.63270414653,41.9463032857,0.0,48.2474882111,62.0547409583,1.10396360647,0.0,1.10396360647
 09/26  10:00:00,162.891844056,5.32053512784,49.1872330709,0.0,48.2474882111,60.1281475517,2.18784759072,0.0,2.18784759072
 09/26  11:00:00,170.325368499,5.91725570315,54.0974435319,0.0,48.2474882111,62.0547409583,1.10418610311,0.0,1.10418610311
 09/26  12:00:00,172.200636323,5.81596896011,56.6183466067,0.0,48.2474882111,61.5103924513,2.18906907874,0.0,2.18906907874
 09/26  13:00:00,185.428433716,6.82255183998,66.6897181069,0.0,48.2474882111,63.6602354638,2.18901600312,0.0,2.18901600312
 09/26  14:00:00,185.696265517,7.0776428753,70.2345467848,0.0,48.2474882111,60.1281475517,2.18795079804,0.0,2.18795079804
 09/26  15:00:00,191.970402729,7.80167795863,75.7846489138,0.0,48.2474882111,60.1281475517,1.1037143692,0.0,1.1037143692
 09/26  16:00:00,185.879086334,7.77145770673,66.8336626604,0.0,48.2474882111,63.0180376616,1.10416667179,0.0,1.10416667179
 09/26  17:00:00,171.629921131,6.75742126862,64.5434475487,0.0,37.5258241642,62.7947880557,2.1874751897,0.0,2.1874751897
 09/26  18:00:00,124.978531918,4.2339920727,55.4464273467,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 09/26  19:00:00,124.124163662,3.64000423006,45.4181714756,0.0,26.8041601173,33.4493877451,1.10334307734,0.0,1.10334307734
 09/26  20:00:00,100.293468725,3.22477966656,38.085197172,0.0,16.0824960704,28.0885557216,1.10329427197,0.0,1.10329427197
 09/26  21:00:00,95.6713936319,3.14768911934,34.8246082308,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301244985,0.0,1.10301244985
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293229648,0.0,1.10293229648
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293603474,0.0,1.10293603474
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302412928,0.0,1.10302412928
 09/27  06:00:00,75.7480803547,3.54976102723,30.5747691353,0.00694998077779,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,80.3983880674,3.10095995668,28.436725194,0.0879771199601,16.0824960704,32.6817896323,1.10336338731,0.0,1.10336338731
 09/27  08:00:00,163.598519742,4.10754469698,40.831734353,0.0,48.2474882111,70.4033123869,1.10393081314,0.0,1.10393081314
 09/27  09:00:00,169.241611484,4.79459858635,54.136343634,0.0,48.2474882111,62.0547409583,2.18777315731,0.0,2.18777315731
 09/27  10:00:00,180.44156269,5.65563567924,66.4018511543,0.0,48.2474882111,60.1281475517,1.10405373596,0.0,1.10405373596
 09/27  11:00:00,191.289508241,6.40582073931,74.5730182383,0.0,48.2474882111,62.0547409583,2.18829675018,0.0,2.18829675018
 09/27  12:00:00,193.140559592,6.29505080499,77.0791880303,0.0,48.2474882111,61.5103924513,2.18895524848,0.0,2.18895524848
 09/27  13:00:00,202.769452511,7.3044297547,83.5488589868,0.0,48.2474882111,63.6602354638,2.18869025564,0.0,2.18869025564
 09/27  14:00:00,201.089739878,7.48270925668,85.2229547649,0.0,48.2474882111,60.1281475517,1.10385395053,0.0,1.10385395053
 09/27  15:00:00,198.029615802,6.8605291778,82.7850107668,0.0,48.2474882111,60.1281475517,1.10370933355,0.0,1.10370933355
 09/27  16:00:00,205.620341664,7.77409201778,86.5722836795,0.0,48.2474882111,63.0180376616,2.18827304017,0.0,2.18827304017
 09/27  17:00:00,187.483547172,6.93596131458,80.2185335436,0.0,37.5258241642,62.7947880557,1.10359082592,0.0,1.10359082592
 09/27  18:00:00,131.153043779,4.2514085562,61.603522724,0.0,26.8041601173,36.0181789539,1.10339850371,0.0,1.10339850371
 09/27  19:00:00,131.654897229,3.70930838221,52.8796008902,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/27  20:00:00,107.543621185,3.2478267496,45.3123025489,0.0,16.0824960704,28.0885557216,1.10324957821,0.0,1.10324957821
 09/27  21:00:00,103.113631903,3.15235353408,42.2621820869,0.0,16.0824960704,26.8041601173,1.10302648195,0.0,1.10302648195
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10292643498,0.0,1.10292643498
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029354298,0.0,1.1029354298
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301525904,0.0,1.10301525904
 09/28  06:00:00,78.1394038926,3.72154014015,32.801263541,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  07:00:00,82.024520922,3.10095995668,30.1508351686,0.0,16.0824960704,32.6817896323,1.1033106824,0.0,1.1033106824
 09/28  08:00:00,166.435334244,4.18440059104,43.5916929609,0.0,48.2474882111,70.4033123869,1.10392972119,0.0,1.10392972119
 09/28  09:00:00,171.461065314,4.67960471358,56.4707913371,0.0,48.2474882111,62.0547409583,2.18773505074,0.0,2.18773505074
 09/28  10:00:00,182.55771669,5.45667800722,68.7169628258,0.0,48.2474882111,60.1281475517,1.10405159584,0.0,1.10405159584
 09/28  11:00:00,193.459545936,6.40225969621,76.7466169765,0.0,48.2474882111,62.0547409583,2.18846916067,0.0,2.18846916067
 09/28  12:00:00,194.315559358,6.36787233356,78.1813662681,0.0,48.2474882111,61.5103924513,2.18879270695,0.0,2.18879270695
 09/28  13:00:00,204.009385283,7.36252307908,84.7306984351,0.0,48.2474882111,63.6602354638,2.18886183534,0.0,2.18886183534
 09/28  14:00:00,203.148844688,7.71829068566,87.0464781459,0.0,48.2474882111,60.1281475517,1.10389016328,0.0,1.10389016328
 09/28  15:00:00,206.15305184,8.35889793137,89.4100780521,0.0,48.2474882111,60.1281475517,1.10375112702,0.0,1.10375112702
 09/28  16:00:00,209.042359048,8.400698986,89.3676940956,0.0,48.2474882111,63.0180376616,2.18815508515,0.0,2.18815508515
 09/28  17:00:00,189.81400347,7.25357134415,82.2313798122,0.0,37.5258241642,62.7947880557,1.10354732932,0.0,1.10354732932
 09/28  18:00:00,134.553507646,4.38333282883,64.8720623186,0.0,26.8041601173,36.0181789539,1.10338798321,0.0,1.10338798321
 09/28  19:00:00,134.058802335,3.78928482777,55.2035295507,0.0,26.8041601173,33.4493877451,1.10323821292,0.0,1.10323821292
 09/28  20:00:00,108.832015028,3.27962850692,46.5688946352,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 09/28  21:00:00,105.642785752,3.17315522776,44.7705342421,0.0,16.0824960704,26.8041601173,1.1031490537,0.0,1.1031490537
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029359342,0.0,1.1029359342
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293210254,0.0,1.10293210254
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293684489,0.0,1.10293684489
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  06:00:00,79.893019445,3.87647369339,34.3999455403,0.0,5.36083202345,21.4433280938,1.10299571584,0.0,1.10299571584
 09/29  07:00:00,83.8353987688,3.10095995668,31.9617130154,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 09/29  08:00:00,169.86884701,4.53736863465,46.6722376832,0.0,48.2474882111,70.4033123869,2.18770432615,0.0,2.18770432615
 09/29  09:00:00,176.497070754,5.50681221297,60.6795892772,0.0,48.2474882111,62.0547409583,1.10391436116,0.0,1.10391436116
 09/29  10:00:00,184.021534321,6.26132908139,69.376129383,0.0,48.2474882111,60.1281475517,2.18778764574,0.0,2.18778764574
 09/29  11:00:00,191.12602944,6.88385007072,73.9315101057,0.0,48.2474882111,62.0547409583,1.10420129907,0.0,1.10420129907
 09/29  12:00:00,189.874894924,6.62033951845,73.4882346494,0.0,48.2474882111,61.5103924513,2.18933447334,0.0,2.18933447334
 09/29  13:00:00,199.698912143,7.54665354703,80.2360948269,0.0,48.2474882111,63.6602354638,2.18913601083,0.0,2.18913601083
 09/29  14:00:00,201.531150758,7.92935594761,85.2177189533,0.0,48.2474882111,60.1281475517,1.1038576411,0.0,1.1038576411
 09/29  15:00:00,207.032782097,8.6459957218,90.0027105182,0.0,48.2474882111,60.1281475517,2.18757078466,0.0,2.18757078466
 09/29  16:00:00,212.415542861,9.02179480137,92.1197820927,0.0,48.2474882111,63.0180376616,1.10423618006,0.0,1.10423618006
 09/29  17:00:00,188.933061197,7.53212603648,81.0718828469,0.0,37.5258241642,62.7947880557,1.10377288996,0.0,1.10377288996
 09/29  18:00:00,127.606372984,4.40724283086,57.9010176549,0.0,26.8041601173,36.0181789539,1.10348038353,0.0,1.10348038353
 09/29  19:00:00,127.972592523,3.76500981034,49.1415947563,0.0,26.8041601173,33.4493877451,1.10324856793,0.0,1.10324856793
 09/29  20:00:00,103.744530358,3.26761753979,41.493420932,0.0,16.0824960704,28.0885557216,1.10327753926,0.0,1.10327753926
 09/29  21:00:00,98.3228849642,3.16406711576,37.4597215667,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293517418,0.0,1.10293517418
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293735638,0.0,1.10293735638
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293485274,0.0,1.10293485274
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  06:00:00,77.0950633471,3.5987791626,31.8796839731,0.0,5.36083202345,21.4433280938,1.10307117386,0.0,1.10307117386
 09/30  07:00:00,66.6182612378,3.10095995668,31.5671186522,0.0,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/30  08:00:00,96.0179625757,3.12860967818,34.7772079535,0.0,26.8041601173,31.2995447326,1.1032074209,0.0,1.1032074209
 09/30  09:00:00,105.312376901,3.39758146251,41.5549581865,0.0,26.8041601173,33.5472370403,1.10343985359,0.0,1.10343985359
 09/30  10:00:00,112.396154821,3.78151874868,49.2180955238,0.0,26.8041601173,32.583940337,1.10338339789,0.0,1.10338339789
 09/30  11:00:00,118.568251359,4.03633088337,52.8876876193,0.0,26.8041601173,34.8316326447,1.10343905451,0.0,1.10343905451
 09/30  12:00:00,120.274568221,4.23588706295,55.6788439066,0.0,26.8041601173,33.5472370403,1.10338081278,0.0,1.10338081278
 09/30  13:00:00,120.197114889,4.41593535023,57.9901334958,0.0,26.8041601173,30.9784458315,1.10333743857,0.0,1.10333743857
 09/30  14:00:00,86.8205329998,3.97267089602,53.4664706837,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 09/30  15:00:00,81.5951243968,3.64369702694,49.8544315541,0.0,8.04124803518,20.0473076865,1.1031833132,0.0,1.1031833132
 09/30  16:00:00,79.5270522739,3.39504265793,47.7139148991,0.0,8.04124803518,20.3684065876,1.10320720495,0.0,1.10320720495
 09/30  17:00:00,69.6086799021,3.22503605578,45.6856982635,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,29.7416234177,0.455439349191,5.58016522567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304912668,0.0,1.10304912668
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030513115,0.0,1.1030513115
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649723,0.0,1.10293649723
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290790207,0.0,1.10290790207
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295381631,0.0,1.10295381631
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290917442,0.0,1.10290917442
 10/01  08:00:00,27.5179716509,0.793834162316,7.95278531241,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  09:00:00,36.1723904336,1.63207580301,15.7689624544,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,37.0588964702,1.7360948908,16.5514494032,0.0,2.68041601173,16.0824960704,1.10296104588,0.0,1.10296104588
 10/01  11:00:00,32.4356667984,1.31586100587,12.3484536163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,27.0834177127,0.799025495561,7.51304004098,0.0,2.68041601173,16.0824960704,1.10301486049,0.0,1.10301486049
 10/01  13:00:00,24.8367081157,0.562197033982,5.50315890547,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,22.5344728294,0.353968812862,3.40915184031,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  15:00:00,27.2780215669,0.787037521489,7.71963186926,0.0,2.68041601173,16.0824960704,1.10293586704,0.0,1.10293586704
 10/01  16:00:00,29.3484288652,1.02547129065,9.55160539838,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  17:00:00,35.1469783229,1.62309797809,14.7525281686,0.0,2.68041601173,16.0824960704,1.10295706428,0.0,1.10295706428
 10/01  18:00:00,25.4941439272,0.182175739677,1.60594934465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290167002,0.0,1.10290167002
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290637831,0.0,1.10290637831
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293878231,0.0,1.10293878231
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293586907,0.0,1.10293586907
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,72.3368257867,3.30521738384,24.4744486983,2.94055949315,5.36083202345,21.4433280938,1.10299796045,0.0,1.10299796045
 10/02  07:00:00,73.7459902714,3.10095995668,18.0378537046,3.83445081344,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/02  08:00:00,147.632410763,3.43314481529,25.3836049517,0.156420304329,48.2474882111,70.4033123869,2.18750639016,0.0,2.18750639016
 10/02  09:00:00,146.174848455,3.42577598898,32.4384032028,0.0,48.2474882111,62.0547409583,1.10397567321,0.0,1.10397567321
 10/02  10:00:00,154.263731918,3.87381770668,42.0058383541,0.0,48.2474882111,60.1281475517,2.18793473626,0.0,2.18793473626
 10/02  11:00:00,165.842058427,4.56397909233,50.9674100711,0.0,48.2474882111,62.0547409583,1.10429538602,0.0,1.10429538602
 10/02  12:00:00,167.421886339,4.59855759214,53.0570079901,0.0,48.2474882111,61.5103924513,2.18886444887,0.0,2.18886444887
 10/02  13:00:00,173.825468583,4.98790011385,56.9214047003,0.0,48.2474882111,63.6602354638,2.1888843051,0.0,2.1888843051
 10/02  14:00:00,168.344591616,4.54144771658,55.4190680424,0.0,48.2474882111,60.1281475517,2.18787405799,0.0,2.18787405799
 10/02  15:00:00,167.980948674,4.54867193072,55.0482008865,0.0,48.2474882111,60.1281475517,1.10385436545,0.0,1.10385436545
 10/02  16:00:00,170.419090726,4.71252183267,54.4326029268,0.0,48.2474882111,63.0180376616,1.10416938582,0.0,1.10416938582
 10/02  17:00:00,153.919118034,4.32173478872,49.2683309318,0.0,37.5258241642,62.7947880557,2.18751035333,0.0,2.18751035333
 10/02  18:00:00,108.568053301,3.24299292829,37.5596145407,0.0,26.8041601173,36.0181789539,0.02,0.0,0.02
 10/02  19:00:00,111.602238234,3.15688083515,33.3793694424,0.0,26.8041601173,33.4493877451,1.10336670828,0.0,1.10336670828
 10/02  20:00:00,93.2830704709,3.10095995668,31.129517539,0.069101089061,16.0824960704,28.0885557216,1.10332431424,0.0,1.10332431424
 10/02  21:00:00,91.1342061009,3.10095995668,29.9562511642,0.377898698322,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307434109,0.0,1.10307434109
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293669686,0.0,1.10293669686
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293934443,0.0,1.10293934443
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030297466,0.0,1.1030297466
 10/03  06:00:00,73.9820831444,3.30180999966,26.869683338,2.19398959536,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,73.3974862962,3.10095995668,18.0742523643,3.4495481785,16.0824960704,32.6817896323,1.10334939397,0.0,1.10334939397
 10/03  08:00:00,145.246685408,3.43020418748,22.9684092556,0.188831273137,48.2474882111,70.4033123869,1.10395625006,0.0,1.10395625006
 10/03  09:00:00,142.729027343,3.39066648905,29.0276915907,0.0,48.2474882111,62.0547409583,2.1880528442,0.0,2.1880528442
 10/03  10:00:00,144.000752625,3.42505582615,32.1916209424,0.0,48.2474882111,60.1281475517,1.1040266358,0.0,1.1040266358
 10/03  11:00:00,147.02026609,3.55840453212,33.1511922946,0.0,48.2474882111,62.0547409583,2.18846593842,0.0,2.18846593842
 10/03  12:00:00,146.225013591,3.48009171466,32.9786011195,0.0,48.2474882111,61.5103924513,2.18885334844,0.0,2.18885334844
 10/03  13:00:00,152.010073729,3.7991826901,36.2947272699,0.0,48.2474882111,63.6602354638,2.18866756324,0.0,2.18866756324
 10/03  14:00:00,150.07998601,3.84419160486,37.8517185487,0.0,48.2474882111,60.1281475517,1.10379745158,0.0,1.10379745158
 10/03  15:00:00,151.56424208,3.9482771838,39.2318890391,0.0,48.2474882111,60.1281475517,1.10382753068,0.0,1.10382753068
 10/03  16:00:00,155.401086726,4.09062186233,40.0364988965,0.0,48.2474882111,63.0180376616,2.18814588899,0.0,2.18814588899
 10/03  17:00:00,141.553840296,3.82676370193,37.3980242803,0.0,37.5258241642,62.7947880557,1.10364681935,0.0,1.10364681935
 10/03  18:00:00,101.687000145,3.10694891478,30.8146053982,0.0,26.8041601173,36.0181789539,1.10340543927,0.0,1.10340543927
 10/03  19:00:00,107.259098812,3.10095995668,29.0807535258,0.0113973729541,26.8041601173,33.4493877451,1.10326355194,0.0,1.10326355194
 10/03  20:00:00,90.6823590096,3.10095995668,27.7839623581,0.813944808711,16.0824960704,28.0885557216,1.10332598988,0.0,1.10332598988
 10/03  21:00:00,89.3084176295,3.10095995668,26.7732869798,1.73507441126,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10293949705,0.0,1.10293949705
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293714627,0.0,1.10293714627
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293977822,0.0,1.10293977822
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,75.5661366286,3.2463704256,27.52664054,3.17652545167,5.36083202345,21.4433280938,1.10300280687,0.0,1.10300280687
 10/04  07:00:00,81.2269304496,3.10095995668,25.3424143675,4.0108303287,16.0824960704,32.6817896323,1.10337749076,0.0,1.10337749076
 10/04  08:00:00,152.044433437,3.37104627631,29.8510927843,0.16305368418,48.2474882111,70.4033123869,1.10393209293,0.0,1.10393209293
 10/04  09:00:00,148.874526413,3.44383958956,35.1200175599,0.0,48.2474882111,62.0547409583,1.10394568368,0.0,1.10394568368
 10/04  10:00:00,154.776678569,3.94664209994,42.445960612,0.0,48.2474882111,60.1281475517,2.18787320954,0.0,2.18787320954
 10/04  11:00:00,163.705910854,4.45168100033,48.9435605898,0.0,48.2474882111,62.0547409583,1.10424066372,0.0,1.10424066372
 10/04  12:00:00,165.961628522,4.48962154352,51.7056862223,0.0,48.2474882111,61.5103924513,3.27372540284,0.0,3.27372540284
 10/04  13:00:00,174.795660804,5.2484564314,57.6310406039,0.0,48.2474882111,63.6602354638,1.10435181536,0.0,1.10435181536
 10/04  14:00:00,173.187823845,5.23289606218,59.5708519259,0.0,48.2474882111,60.1281475517,2.18811799115,0.0,2.18811799115
 10/04  15:00:00,173.278969273,5.01793372469,59.8769596916,0.0,48.2474882111,60.1281475517,1.10373740529,0.0,1.10373740529
 10/04  16:00:00,177.742332179,5.34552918641,61.1228370258,0.0,48.2474882111,63.0180376616,2.18841372595,0.0,2.18841372595
 10/04  17:00:00,159.737035635,4.47869705115,54.9292862703,0.0,37.5258241642,62.7947880557,1.10354344877,0.0,1.10354344877
 10/04  18:00:00,114.601106919,3.29862872853,43.5370323583,0.0,26.8041601173,36.0181789539,1.10347176885,0.0,1.10347176885
 10/04  19:00:00,118.50784034,3.18982205531,40.2520303282,0.0,26.8041601173,33.4493877451,1.10322726844,0.0,1.10322726844
 10/04  20:00:00,100.892221923,3.10095995668,38.80777008,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/04  21:00:00,100.573330241,3.10095995668,39.7732740021,0.0,16.0824960704,26.8041601173,1.1030350053,0.0,1.1030350053
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293982587,0.0,1.10293982587
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293547653,0.0,1.10293547653
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293962568,0.0,1.10293962568
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,77.9702554088,3.57441466254,32.5410666321,0.238173902793,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,85.437573614,3.10095995668,32.9885427227,0.575345137873,16.0824960704,32.6817896323,1.10328406065,0.0,1.10328406065
 10/05  08:00:00,161.834086458,3.59860700814,39.5762387581,0.0,48.2474882111,70.4033123869,2.18774299142,0.0,2.18774299142
 10/05  09:00:00,156.567215903,3.68838326873,42.5681633711,0.0,48.2474882111,62.0547409583,1.10390323035,0.0,1.10390323035
 10/05  10:00:00,162.318020848,4.02249411538,49.9114508755,0.0,48.2474882111,60.1281475517,1.10390964539,0.0,1.10390964539
 10/05  11:00:00,169.436107814,4.35029203738,54.7751465134,0.0,48.2474882111,62.0547409583,2.18849204266,0.0,2.18849204266
 10/05  12:00:00,167.51998684,4.13096537633,53.6227007071,0.0,48.2474882111,61.5103924513,2.18879957513,0.0,2.18879957513
 10/05  13:00:00,177.949279419,4.61142972231,61.4216859277,0.0,48.2474882111,63.6602354638,2.18885537329,0.0,2.18885537329
 10/05  14:00:00,178.666505105,4.69431293598,65.5881163116,0.0,48.2474882111,60.1281475517,2.18780996886,0.0,2.18780996886
 10/05  15:00:00,185.787858848,5.32444079116,72.0793421998,0.0,48.2474882111,60.1281475517,1.10386398509,0.0,1.10386398509
 10/05  16:00:00,187.937957415,5.41804131133,71.2459501367,0.0,48.2474882111,63.0180376616,1.10419111736,0.0,1.10419111736
 10/05  17:00:00,171.336128475,4.98285386762,66.0242222931,0.0,37.5258241642,62.7947880557,2.18756407985,0.0,2.18756407985
 10/05  18:00:00,123.791479969,3.49191859049,52.5341155469,0.0,26.8041601173,36.0181789539,1.10341284321,0.0,1.10341284321
 10/05  19:00:00,125.148530513,3.2863795063,46.7961630498,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/05  20:00:00,104.883910123,3.10233020985,42.7980880269,0.0,16.0824960704,28.0885557216,1.10328300993,0.0,1.10328300993
 10/05  21:00:00,101.754046738,3.10095995668,40.9539904998,0.0,16.0824960704,26.8041601173,1.10303286031,0.0,1.10303286031
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293965557,0.0,1.10293965557
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294109674,0.0,1.10294109674
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302944745,0.0,1.10302944745
 10/06  06:00:00,77.4005149969,3.55412495427,31.7844801265,0.445309704667,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  07:00:00,80.7521957708,3.10095995668,27.7389894538,1.13952056351,16.0824960704,32.6817896323,1.10339694442,0.0,1.10339694442
 10/06  08:00:00,153.989353399,3.63395559423,31.6961571123,0.0,48.2474882111,70.4033123869,1.10391695634,0.0,1.10391695634
 10/06  09:00:00,146.693800661,3.58343962301,32.7996917741,0.0,48.2474882111,62.0547409583,2.18781906926,0.0,2.18781906926
 10/06  10:00:00,144.776244303,3.57392924965,32.8182391962,0.0,48.2474882111,60.1281475517,1.10393384965,0.0,1.10393384965
 10/06  11:00:00,146.678277565,3.65927459329,32.7083337078,0.0,48.2474882111,62.0547409583,2.18838119606,0.0,2.18838119606
 10/06  12:00:00,143.492011683,3.54124621234,30.1844447138,0.0,48.2474882111,61.5103924513,2.18915233095,0.0,2.18915233095
 10/06  13:00:00,145.777662458,3.77627079315,30.0852278956,0.0,48.2474882111,63.6602354638,2.18904178837,0.0,2.18904178837
 10/06  14:00:00,141.24729305,3.68036794143,29.1828492515,0.0,48.2474882111,60.1281475517,1.10383004928,0.0,1.10383004928
 10/06  15:00:00,140.991310384,3.68366565235,28.9235688747,0.0,48.2474882111,60.1281475517,2.18772323139,0.0,2.18772323139
 10/06  16:00:00,145.012366656,3.80716605605,29.9312346327,0.0,48.2474882111,63.0180376616,1.10427078469,0.0,1.10427078469
 10/06  17:00:00,133.250661325,3.71184369283,29.2097653182,0.0,37.5258241642,62.7947880557,1.10381296662,0.0,1.10381296662
 10/06  18:00:00,94.7828271222,3.10095995668,23.8187322923,0.0976890413071,26.8041601173,36.0181789539,1.10358125886,0.0,1.10358125886
 10/06  19:00:00,100.870232445,3.10095995668,22.1495870384,0.553697493706,26.8041601173,33.4493877451,1.10328833683,0.0,1.10328833683
 10/06  20:00:00,84.1367227567,3.10095995668,19.8184635122,2.23380740171,16.0824960704,28.0885557216,1.10333140661,0.0,1.10333140661
 10/06  21:00:00,82.3856698604,3.10095995668,17.8077796042,3.77783401775,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297818605,0.0,1.10297818605
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10293703931,0.0,1.10293703931
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294092864,0.0,1.10294092864
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103029887,0.0,1.103029887
 10/07  06:00:00,77.9278673848,3.16210484323,20.1421421559,13.0070201742,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/07  07:00:00,61.943514342,3.10095995668,11.6540558734,15.238315883,5.36083202345,26.5809105114,1.10312314747,0.0,1.10312314747
 10/07  08:00:00,84.4714675569,3.10095995668,15.6275574266,7.63080522957,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/07  09:00:00,85.4730117067,3.10095995668,19.1384210801,2.87379341826,26.8041601173,33.5472370403,1.10345519436,0.0,1.10345519436
 10/07  10:00:00,85.1660037835,3.10506350437,21.1699607068,1.49443902389,26.8041601173,32.583940337,1.1033516386,0.0,1.1033516386
 10/07  11:00:00,87.977245151,3.23681570304,22.2434849771,0.8527116148,26.8041601173,34.8316326447,1.10348644114,0.0,1.10348644114
 10/07  12:00:00,87.4810373974,3.42951492658,23.2361650008,0.455520218356,26.8041601173,33.5472370403,1.10344635468,0.0,1.10344635468
 10/07  13:00:00,86.5905369996,3.53341919054,25.1722993153,0.0937724509402,26.8041601173,30.9784458315,1.10341459368,0.0,1.10341459368
 10/07  14:00:00,58.4141174387,3.44280326499,25.5899227535,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/07  15:00:00,56.6457234045,3.32917566779,25.2195519209,0.0,8.04124803518,20.0473076865,1.1032440803,0.0,1.1032440803
 10/07  16:00:00,56.2220279183,3.16792101395,24.5308433305,0.105168856965,8.04124803518,20.3684065876,1.10324387433,0.0,1.10324387433
 10/07  17:00:00,47.7589223667,3.10096613276,23.411893378,0.548117273156,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/07  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303635263,0.0,1.10303635263
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300234947,0.0,1.10300234947
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294033444,0.0,1.10294033444
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291549873,0.0,1.10291549873
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291117388,0.0,1.10291117388
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291173781,0.0,1.10291173781
 10/08  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294354429,0.0,1.10294354429
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,21.575987122,0.34358614637,2.46104879945,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  12:00:00,30.8585902604,1.52000164814,10.5672364361,0.0,2.68041601173,16.0824960704,1.10301257348,0.0,1.10301257348
 10/08  13:00:00,35.5027584752,2.09148661049,14.6399196885,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  14:00:00,35.9796748788,2.14156337836,15.0667593243,0.0,2.68041601173,16.0824960704,1.10303578308,0.0,1.10303578308
 10/08  15:00:00,32.7747596767,1.716897873,12.2865096275,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  16:00:00,31.5905182143,1.54742723087,11.2717388072,0.0,2.68041601173,16.0824960704,1.10296450231,0.0,1.10296450231
 10/08  17:00:00,27.240341999,1.04258854549,7.42640127735,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290355526,0.0,1.10290355526
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295346827,0.0,1.10295346827
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291321923,0.0,1.10291321923
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291112362,0.0,1.10291112362
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295566475,0.0,1.10295566475
 10/09  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294466796,0.0,1.10294466796
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297314117,0.0,1.10297314117
 10/09  12:00:00,21.3810045513,0.34358614637,2.26606622876,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,27.8374937003,1.17618326893,7.88995825513,0.0,2.68041601173,16.0824960704,1.10311575639,0.0,1.10311575639
 10/09  14:00:00,29.888031346,1.44406877866,9.67261039111,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,26.3688570226,0.970818568746,6.62668627769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,27.2872176438,1.07218369511,7.44368177246,0.0,2.68041601173,16.0824960704,1.10294480112,0.0,1.10294480112
 10/09  17:00:00,22.6773746324,0.506443992955,3.39957846329,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294366936,0.0,1.10294366936
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300318258,0.0,1.10300318258
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291182309,0.0,1.10291182309
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294065077,0.0,1.10294065077
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303960383,0.0,1.10303960383
 10/10  06:00:00,92.7729195286,3.10095995668,16.1708066213,31.8845527393,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  07:00:00,89.1697297818,3.10095995668,5.57685329895,29.2518573961,16.0824960704,32.6817896323,1.10333617852,0.0,1.10333617852
 10/10  08:00:00,138.794490214,3.22270254441,10.8700942276,6.04245274971,48.2474882111,70.4033123869,1.10390466892,0.0,1.10390466892
 10/10  09:00:00,133.172741001,3.11977311442,17.4049086345,2.33738998867,48.2474882111,62.0547409583,2.18800400546,0.0,2.18800400546
 10/10  10:00:00,134.462029599,3.22605955016,22.1388633127,0.713030878845,48.2474882111,60.1281475517,1.10404393943,0.0,1.10404393943
 10/10  11:00:00,140.697074371,3.6180929856,26.6635097058,0.104802416442,48.2474882111,62.0547409583,2.18840686461,0.0,2.18840686461
 10/10  12:00:00,143.285878103,3.92962285015,29.5875020724,0.00243242419456,48.2474882111,61.5103924513,2.18919753305,0.0,2.18919753305
 10/10  13:00:00,146.95705375,4.17680787016,30.8640821107,0.0,48.2474882111,63.6602354638,2.18889606884,0.0,2.18889606884
 10/10  14:00:00,144.075993586,4.07538064243,31.6165370868,0.0,48.2474882111,60.1281475517,2.18788745411,0.0,2.18788745411
 10/10  15:00:00,144.551927268,4.08766660686,32.0801848045,0.0,48.2474882111,60.1281475517,1.10392153375,0.0,1.10392153375
 10/10  16:00:00,147.86539671,4.23646518422,32.354965559,0.0,48.2474882111,63.0180376616,2.18841634772,0.0,2.18841634772
