Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/10  17:00:00,134.919215756,3.94123246253,30.6489309798,0.0,37.5258241642,62.7947880557,1.10357263467,0.0,1.10357263467
 10/10  18:00:00,96.6101198969,3.11088834357,23.2664523881,0.0,26.8041601173,36.0181789539,1.10349546895,0.0,1.10349546895
 10/10  19:00:00,97.5476011932,3.10095995668,19.36019132,0.0204619600954,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/10  20:00:00,80.586536087,3.10095995668,17.3122345204,1.18984972384,16.0824960704,28.0885557216,1.10326794014,0.0,1.10326794014
 10/10  21:00:00,80.5276998967,3.10095995668,16.2829999247,3.44464373362,16.0824960704,26.8041601173,1.10303437769,0.0,1.10303437769
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294056959,0.0,1.10294056959
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294332268,0.0,1.10294332268
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299232539,0.0,1.10299232539
 10/11  06:00:00,81.327962662,3.12536453207,18.3297979481,18.2561999704,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,81.1727704163,3.10095995668,7.94927466457,18.8824766649,16.0824960704,32.6817896323,1.1033547577,0.0,1.1033547577
 10/11  08:00:00,138.247577113,3.29815369336,13.1013791322,3.18880359498,48.2474882111,70.4033123869,2.1878526752,0.0,2.1878526752
 10/11  09:00:00,132.511189404,3.17983733732,17.7053406571,1.31534214598,48.2474882111,62.0547409583,1.10392730641,0.0,1.10392730641
 10/11  10:00:00,135.250764171,3.35679090663,23.1644989327,0.345398474492,48.2474882111,60.1281475517,2.18791216933,0.0,2.18791216933
 10/11  11:00:00,142.654061203,3.79013585132,28.5532560879,0.0,48.2474882111,62.0547409583,1.10433519067,0.0,1.10433519067
 10/11  12:00:00,145.171939929,4.08169698255,31.3239221898,0.0,48.2474882111,61.5103924513,2.18904019538,0.0,2.18904019538
 10/11  13:00:00,149.193966292,4.33986694009,32.9379355831,0.0,48.2474882111,63.6602354638,2.18917446101,0.0,2.18917446101
 10/11  14:00:00,145.391609377,4.2321089971,32.7754245231,0.0,48.2474882111,60.1281475517,2.18804087514,0.0,2.18804087514
 10/11  15:00:00,146.615045073,4.36660246421,33.8643667521,0.0,48.2474882111,60.1281475517,1.10388550402,0.0,1.10388550402
 10/11  16:00:00,151.279249534,4.63432443574,35.3709591313,0.0,48.2474882111,63.0180376616,2.18845756267,0.0,2.18845756267
 10/11  17:00:00,135.740039076,4.12806919265,31.2829175697,0.0,37.5258241642,62.7947880557,1.1035738586,0.0,1.1035738586
 10/11  18:00:00,97.5106759153,3.12014795278,24.1577487972,0.0,26.8041601173,36.0181789539,1.1034970363,0.0,1.1034970363
 10/11  19:00:00,100.211008079,3.10095995668,22.044060166,0.0,26.8041601173,33.4493877451,1.10326613142,0.0,1.10326613142
 10/11  20:00:00,83.1155631102,3.10095995668,20.6252627309,0.405848536542,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/11  21:00:00,81.2933440125,3.10095995668,19.104455627,1.38883214707,16.0824960704,26.8041601173,1.10306046137,0.0,1.10306046137
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294267581,0.0,1.10294267581
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294451201,0.0,1.10294451201
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029447835,0.0,1.1029447835
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,77.1256291535,3.16397777029,19.5598306823,12.7852204895,5.36083202345,21.4433280938,1.10300504533,0.0,1.10300504533
 10/12  07:00:00,78.2147999185,3.10095995668,9.83360043202,14.0401803998,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/12  08:00:00,139.390422115,3.32786245531,15.2439484095,2.15937055865,48.2474882111,70.4033123869,2.18762540898,0.0,2.18762540898
 10/12  09:00:00,134.205645373,3.22757370902,19.9992184893,0.668183911608,48.2474882111,62.0547409583,1.10409623541,0.0,1.10409623541
 10/12  10:00:00,136.836894798,3.48513186876,24.9232376542,0.04444941795,48.2474882111,60.1281475517,2.18826095287,0.0,2.18826095287
 10/12  11:00:00,143.31954001,3.9206426298,29.0882281165,0.0,48.2474882111,62.0547409583,1.32515248857,0.0,1.32515248857
 10/12  12:00:00,146.384632564,4.1956887535,32.4226230543,0.0,48.2474882111,61.5103924513,3.0525691559,0.0,3.0525691559
 10/12  13:00:00,151.784973607,4.53815458373,35.3306552541,0.0,48.2474882111,63.6602354638,2.18897392617,0.0,2.18897392617
 10/12  14:00:00,149.904936988,4.53611057078,36.9847505605,0.0,48.2474882111,60.1281475517,1.10384977447,0.0,1.10384977447
 10/12  15:00:00,153.377261194,4.79456282069,40.1986225161,0.0,48.2474882111,60.1281475517,1.10390582214,0.0,1.10390582214
 10/12  16:00:00,158.21085865,5.08727547852,41.8496172043,0.0,48.2474882111,63.0180376616,2.18828140271,0.0,2.18828140271
 10/12  17:00:00,141.597206384,4.39806354091,36.8700905291,0.0,37.5258241642,62.7947880557,1.10363103013,0.0,1.10363103013
 10/12  18:00:00,101.435588871,3.17131277117,28.0314969348,0.0,26.8041601173,36.0181789539,1.10351890416,0.0,1.10351890416
 10/12  19:00:00,103.692932463,3.10353863376,25.5234058725,0.0,26.8041601173,33.4493877451,1.10327520261,0.0,1.10327520261
 10/12  20:00:00,86.0593617786,3.10095995668,23.7527715768,0.222138358969,16.0824960704,28.0885557216,1.10335217926,0.0,1.10335217926
 10/12  21:00:00,83.9912143763,3.10095995668,22.1531910692,1.03796706865,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10294368524,0.0,1.10294368524
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294517071,0.0,1.10294517071
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294541741,0.0,1.10294541741
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  06:00:00,73.9391622437,3.21042249182,21.274020579,7.83811896152,5.36083202345,21.4433280938,1.10306718241,0.0,1.10306718241
 10/13  07:00:00,75.1765261803,3.10095995668,11.1351984015,9.70030869206,16.0824960704,32.6817896323,1.10337764874,0.0,1.10337764874
 10/13  08:00:00,137.761148153,3.34937966167,14.2614382572,1.49108954177,48.2474882111,70.4033123869,1.10387591718,0.0,1.10387591718
 10/13  09:00:00,130.879389963,3.22817390105,16.9738327964,0.366714002453,48.2474882111,62.0547409583,2.18784165115,0.0,2.18784165115
 10/13  10:00:00,133.190699054,3.45185330462,21.3547698921,0.0,48.2474882111,60.1281475517,1.10396285587,0.0,1.10396285587
 10/13  11:00:00,139.833161731,3.88440321918,25.6380892487,0.0,48.2474882111,62.0547409583,2.18868794899,0.0,2.18868794899
 10/13  12:00:00,141.467293292,4.05141680199,27.6495557335,0.0,48.2474882111,61.5103924513,2.18929600909,0.0,2.18929600909
 10/13  13:00:00,146.309806851,4.47512088874,29.918522193,0.0,48.2474882111,63.6602354638,2.18894380816,0.0,2.18894380816
 10/13  14:00:00,144.554272554,4.53631844349,31.6338782539,0.0,48.2474882111,60.1281475517,1.10392805097,0.0,1.10392805097
 10/13  15:00:00,146.609951393,4.60907228867,33.6168032477,0.0,48.2474882111,60.1281475517,2.18772183017,0.0,2.18772183017
 10/13  16:00:00,151.041723691,4.91327183169,34.8544858928,0.0,48.2474882111,63.0180376616,1.10431102491,0.0,1.10431102491
 10/13  17:00:00,134.899077198,4.34779208205,30.222232802,0.0,37.5258241642,62.7947880557,1.10385883807,0.0,1.10385883807
 10/13  18:00:00,94.4770521744,3.16711412928,21.0771588798,0.0,26.8041601173,36.0181789539,1.10363710808,0.0,1.10363710808
 10/13  19:00:00,96.0347806611,3.11051331863,17.8567806151,0.00149877083266,26.8041601173,33.4493877451,1.10334976606,0.0,1.10334976606
 10/13  20:00:00,78.8915805463,3.10095995668,15.9345738193,0.872554884201,16.0824960704,28.0885557216,1.10332268713,0.0,1.10332268713
 10/13  21:00:00,77.0518361274,3.10095995668,13.901286681,2.350493208,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305507996,0.0,1.10305507996
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294439633,0.0,1.10294439633
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102945785,0.0,1.102945785
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304522345,0.0,1.10304522345
 10/14  06:00:00,76.3377934826,3.15514263891,17.5051769741,14.0608736583,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/14  07:00:00,61.4940870645,3.10095995668,8.62495592933,15.3506552162,5.36083202345,26.5809105114,1.10315029548,0.0,1.10315029548
 10/14  08:00:00,77.1225833538,3.10095995668,10.3565384109,5.55294004218,26.8041601173,31.2995447326,1.10324204366,0.0,1.10324204366
 10/14  09:00:00,80.1357658076,3.10095995668,13.2300869819,3.44488161728,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/14  10:00:00,80.9643598942,3.12138585193,16.0674992512,2.37893424266,26.8041601173,32.583940337,1.10342477639,0.0,1.10342477639
 10/14  11:00:00,86.727828833,3.30547818065,20.4979899237,1.2801278725,26.8041601173,34.8316326447,1.10353472186,0.0,1.10353472186
 10/14  12:00:00,88.6612454398,3.5471860616,24.2403344458,0.513887680668,26.8041601173,33.5472370403,1.10344093343,0.0,1.10344093343
 10/14  13:00:00,87.6634474421,3.67017891005,26.1383241384,0.0638983507299,26.8041601173,30.9784458315,1.1034216448,0.0,1.1034216448
 10/14  14:00:00,59.6017811628,3.55911679546,26.6612729472,0.0,8.04124803518,21.3317032909,1.10326012687,0.0,1.10326012687
 10/14  15:00:00,58.2844838302,3.4379517093,26.7495363051,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/14  16:00:00,57.8072604763,3.24554424616,26.1378611214,0.00576039189747,8.04124803518,20.3684065876,1.10322553074,0.0,1.10322553074
 10/14  17:00:00,49.1604665337,3.10508653054,24.9706888529,0.3867455675,2.68041601173,18.0090894769,1.10301043085,0.0,1.10301043085
 10/14  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301054988,0.0,1.10301054988
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307431259,0.0,1.10307431259
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294331163,0.0,1.10294331163
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029125564,0.0,1.1029125564
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300542199,0.0,1.10300542199
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294783797,0.0,1.10294783797
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,23.5293804486,0.515379219555,4.24264905289,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  11:00:00,36.3225507141,1.78935906922,15.7618394687,0.0,2.68041601173,16.0824960704,1.10296989935,0.0,1.10296989935
 10/15  12:00:00,40.8877556429,2.22817929528,19.8882241715,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  13:00:00,43.1378747778,2.42989566707,21.9366269346,0.0,2.68041601173,16.0824960704,1.10313289699,0.0,1.10313289699
 10/15  14:00:00,41.975824099,2.26621559305,20.9382563298,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  15:00:00,42.0955921264,2.24821540329,21.076024547,0.0,2.68041601173,16.0824960704,1.10296887312,0.0,1.10296887312
 10/15  16:00:00,36.7730560773,1.68150398433,16.3201999168,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  17:00:00,32.841766759,1.36486801233,12.7055465705,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,37.2949137702,0.853678217464,7.80055004317,0.0,2.68041601173,16.0824960704,1.10294823776,0.0,1.10294823776
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296283255,0.0,1.10296283255
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10290749191,0.0,1.10290749191
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294102947,0.0,1.10294102947
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294268776,0.0,1.10294268776
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  06:00:00,72.7472040108,3.16592837714,24.0653083478,3.89936707447,5.36083202345,21.4433280938,1.10300687016,0.0,1.10300687016
 10/16  07:00:00,86.5211176307,3.10095995668,27.2191669199,4.96093162407,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/16  08:00:00,154.284852889,3.27941399726,32.1201148109,0.22608338912,48.2474882111,70.4033123869,2.18767048014,0.0,2.18767048014
 10/16  09:00:00,145.313739099,3.15514148446,31.8479283513,0.0,48.2474882111,62.0547409583,1.10393957374,0.0,1.10393957374
 10/16  10:00:00,144.015264106,3.14409121958,32.4870970298,0.0,48.2474882111,60.1281475517,2.18796277824,0.0,2.18796277824
 10/16  11:00:00,150.948744712,3.51381571549,37.1242597333,0.0,48.2474882111,62.0547409583,2.18864158603,0.0,2.18864158603
 10/16  12:00:00,151.546094939,3.48936369647,38.2904104857,0.0,48.2474882111,61.5103924513,2.18932196221,0.0,2.18932196221
 10/16  13:00:00,155.730425783,3.63291078108,40.1813512333,0.0,48.2474882111,63.6602354638,2.18927729813,0.0,2.18927729813
 10/16  14:00:00,155.924933816,3.99781821721,43.5430397417,0.0,48.2474882111,60.1281475517,1.10382736912,0.0,1.10382736912
 10/16  15:00:00,155.414120974,3.94540544222,43.0846396753,0.0,48.2474882111,60.1281475517,2.18769965529,0.0,2.18769965529
 10/16  16:00:00,159.32471073,4.18806853361,43.8626762298,0.0,48.2474882111,63.0180376616,1.10422970828,0.0,1.10422970828
 10/16  17:00:00,144.593539951,3.96437112726,40.3001165101,0.0,37.5258241642,62.7947880557,1.10371052726,0.0,1.10371052726
 10/16  18:00:00,106.839078337,3.11700522097,31.0219606173,0.0,26.8041601173,36.0181789539,1.10357110156,0.0,1.10357110156
 10/16  19:00:00,105.299063616,3.10095995668,27.1321157028,0.0,26.8041601173,33.4493877451,1.10329962259,0.0,1.10329962259
 10/16  20:00:00,87.7878433618,3.10095995668,25.6502647096,0.05312680939,16.0824960704,28.0885557216,1.10335820776,0.0,1.10335820776
 10/16  21:00:00,87.0726233845,3.10095995668,25.7683052652,0.504261880885,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300300226,0.0,1.10300300226
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294649976,0.0,1.10294649976
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294753328,0.0,1.10294753328
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304049821,0.0,1.10304049821
 10/17  06:00:00,73.2173493034,3.33562249946,27.3064534266,0.958673165978,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  07:00:00,82.552347734,3.10095995668,26.726575322,1.4847533253,16.0824960704,32.6817896323,1.10339124234,0.0,1.10339124234
 10/17  08:00:00,153.689558273,3.38889055247,31.6414270283,0.0,48.2474882111,70.4033123869,1.1039694973,0.0,1.1039694973
 10/17  09:00:00,148.837710126,3.5693251259,34.9577157368,0.0,48.2474882111,62.0547409583,2.18798076461,0.0,2.18798076461
 10/17  10:00:00,151.383229306,4.03582087869,38.9633325704,0.0,48.2474882111,60.1281475517,1.1040648093,0.0,1.1040648093
 10/17  11:00:00,156.210612267,4.31927111301,41.5806718904,0.0,48.2474882111,62.0547409583,2.18852165082,0.0,2.18852165082
 10/17  12:00:00,156.134853917,4.1666589852,42.2018741753,0.0,48.2474882111,61.5103924513,2.18899405658,0.0,2.18899405658
 10/17  13:00:00,166.31164654,5.09414147618,49.3013412952,0.0,48.2474882111,63.6602354638,2.1892095156,0.0,2.1892095156
 10/17  14:00:00,162.0912637,4.87134604418,48.8358417984,0.0,48.2474882111,60.1281475517,2.18812161032,0.0,2.18812161032
 10/17  15:00:00,159.457679262,4.58969899046,46.4839044148,0.0,48.2474882111,60.1281475517,1.1039470139,0.0,1.1039470139
 10/17  16:00:00,161.14800099,4.49283124619,45.3812037774,0.0,48.2474882111,63.0180376616,2.18842038961,0.0,2.18842038961
 10/17  17:00:00,145.676937382,4.09450919582,41.2533758723,0.0,37.5258241642,62.7947880557,1.10366859145,0.0,1.10366859145
 10/17  18:00:00,108.640605369,3.1818358145,32.7586570558,0.0,26.8041601173,36.0181789539,1.10351459977,0.0,1.10351459977
 10/17  19:00:00,109.978035003,3.13670491223,31.775342134,0.0,26.8041601173,33.4493877451,1.10328879921,0.0,1.10328879921
 10/17  20:00:00,90.5553810463,3.10095995668,28.1059152567,0.365013946803,16.0824960704,28.0885557216,1.10331050648,0.0,1.10331050648
 10/17  21:00:00,85.1368802487,3.10095995668,23.2537452709,1.08307873937,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294802696,0.0,1.10294802696
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294860436,0.0,1.10294860436
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294855151,0.0,1.10294855151
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,73.4975028141,3.22880089481,21.1100013716,7.54210033638,5.36083202345,21.4433280938,1.10301683059,0.0,1.10301683059
 10/18  07:00:00,75.7622946123,3.10095995668,11.6160804447,9.80519508081,16.0824960704,32.6817896323,1.10344686085,0.0,1.10344686085
 10/18  08:00:00,141.216387291,3.34514627271,16.8704498826,2.34155044378,48.2474882111,70.4033123869,1.1038731227,0.0,1.1038731227
 10/18  09:00:00,135.311096872,3.20910439346,20.9958586952,0.795464519851,48.2474882111,62.0547409583,2.18788478686,0.0,2.18788478686
 10/18  10:00:00,135.347861051,3.19658437815,23.5948435095,0.172357306528,48.2474882111,60.1281475517,1.10400759334,0.0,1.10400759334
 10/18  11:00:00,140.767918669,3.2842153099,27.1730340954,0.0,48.2474882111,62.0547409583,2.18858810993,0.0,2.18858810993
 10/18  12:00:00,140.847096006,3.32683501169,27.7539402382,0.0,48.2474882111,61.5103924513,2.18919479109,0.0,2.18919479109
 10/18  13:00:00,143.195525611,3.40020936553,27.8791524767,0.0,48.2474882111,63.6602354638,2.18923718801,0.0,2.18923718801
 10/18  14:00:00,140.007891409,3.32069699905,28.3031185535,0.0,48.2474882111,60.1281475517,2.18776560798,0.0,2.18776560798
 10/18  15:00:00,140.000238631,3.3403674282,28.2757953461,0.0,48.2474882111,60.1281475517,1.10389158981,0.0,1.10389158981
 10/18  16:00:00,144.029683706,3.47258184068,29.2831358981,0.0,48.2474882111,63.0180376616,2.18844063355,0.0,2.18844063355
 10/18  17:00:00,132.094367657,3.48005864176,28.2852567013,0.0,37.5258241642,62.7947880557,1.10359705568,0.0,1.10359705568
 10/18  18:00:00,99.1950024641,3.10095995668,22.7345172961,0.659412712778,26.8041601173,36.0181789539,1.10343585406,0.0,1.10343585406
 10/18  19:00:00,99.9234186494,3.10095995668,19.4829708198,2.27349991645,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/18  20:00:00,85.8197615647,3.10095995668,18.2824031772,5.45290654476,16.0824960704,28.0885557216,1.10330867208,0.0,1.10330867208
 10/18  21:00:00,85.2630894202,3.10095995668,17.7111015965,6.7519315853,16.0824960704,26.8041601173,1.10304208962,0.0,1.10304208962
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294189804,0.0,1.10294189804
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294315079,0.0,1.10294315079
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294335474,0.0,1.10294335474
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,80.1855054354,3.15294795943,20.966325318,14.4496319466,5.36083202345,21.4433280938,1.10301314472,0.0,1.10301314472
 10/19  07:00:00,79.5036042404,3.10095995668,8.5496393527,16.612945801,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/19  08:00:00,136.847221918,3.30667252211,11.3222121338,3.5590965704,48.2474882111,70.4033123869,2.18792411588,0.0,2.18792411588
 10/19  09:00:00,130.321424032,3.17687415577,15.0768117558,1.7570688573,48.2474882111,62.0547409583,1.10414161868,0.0,1.10414161868
 10/19  10:00:00,131.367707209,3.15012883947,18.7943061897,1.03919632301,48.2474882111,60.1281475517,2.18798094095,0.0,2.18798094095
 10/19  11:00:00,134.753584606,3.22642081968,20.8945153276,0.321979194876,48.2474882111,62.0547409583,2.1887049325,0.0,2.1887049325
 10/19  12:00:00,136.04890357,3.30836654934,22.674663448,0.299552815751,48.2474882111,61.5103924513,2.18943511821,0.0,2.18943511821
 10/19  13:00:00,138.396311522,3.38047521776,23.099672535,0.0,48.2474882111,63.6602354638,2.18943035491,0.0,2.18943035491
 10/19  14:00:00,133.494700116,3.24893233165,21.8616919271,0.0,48.2474882111,60.1281475517,1.10389776757,0.0,1.10389776757
 10/19  15:00:00,133.039952681,3.25706504215,21.3988117817,0.0,48.2474882111,60.1281475517,2.18770686318,0.0,2.18770686318
 10/19  16:00:00,137.772426114,3.37133979103,23.1271203559,0.0,48.2474882111,63.0180376616,1.10434027397,0.0,1.10434027397
 10/19  17:00:00,128.499557945,3.45323096181,24.7172746696,0.0,37.5258241642,62.7947880557,1.10389434332,0.0,1.10389434332
 10/19  18:00:00,99.3091495124,3.10095995668,22.7544572529,0.753619804225,26.8041601173,36.0181789539,1.10368150611,0.0,1.10368150611
 10/19  19:00:00,102.101850726,3.10095995668,22.0305533832,1.90434942996,26.8041601173,33.4493877451,1.10339111375,0.0,1.10339111375
 10/19  20:00:00,88.4168105284,3.10095995668,21.805346194,4.52701249163,16.0824960704,28.0885557216,1.10337174594,0.0,1.10337174594
 10/19  21:00:00,88.2563332903,3.10095995668,21.961974769,5.49430228285,16.0824960704,26.8041601173,1.1030490031,0.0,1.1030490031
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294401767,0.0,1.10294401767
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294462785,0.0,1.10294462785
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303745408,0.0,1.10303745408
 10/20  06:00:00,74.8589448429,3.15074802379,24.4334043722,5.65819223551,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,80.2440684052,3.10095995668,20.3817358417,5.52131347675,16.0824960704,32.6817896323,1.10339249223,0.0,1.10339249223
 10/20  08:00:00,145.580267168,3.33332550806,22.6453524253,0.942348542748,48.2474882111,70.4033123869,2.18792586416,0.0,2.18792586416
 10/20  09:00:00,138.112249132,3.3193313492,24.3230822701,0.159166249503,48.2474882111,62.0547409583,1.10399509146,0.0,1.10399509146
 10/20  10:00:00,138.600683329,3.51018739969,26.7064200722,0.0,48.2474882111,60.1281475517,2.18813063436,0.0,2.18813063436
 10/20  11:00:00,140.906696271,3.53857509747,27.05745191,0.0,48.2474882111,62.0547409583,1.10424565137,0.0,1.10424565137
 10/20  12:00:00,142.406273691,3.91821022071,28.7217427139,0.0,48.2474882111,61.5103924513,3.27410870202,0.0,3.27410870202
 10/20  13:00:00,147.357583105,4.24599740576,31.1954219305,0.0,48.2474882111,63.6602354638,2.1891684916,0.0,2.1891684916
 10/20  14:00:00,143.900124974,4.08559349746,31.4304556195,0.0,48.2474882111,60.1281475517,1.10395563737,0.0,1.10395563737
 10/20  15:00:00,141.81607258,3.73264918127,29.6993475414,0.0,48.2474882111,60.1281475517,1.10386211851,0.0,1.10386211851
 10/20  16:00:00,144.098567224,3.68074284537,29.1438584119,0.0,48.2474882111,63.0180376616,2.18839813611,0.0,2.18839813611
 10/20  17:00:00,131.134666516,3.54685404318,27.2587601587,0.0,37.5258241642,62.7947880557,1.10371194369,0.0,1.10371194369
 10/20  18:00:00,99.4089912014,3.10095995668,23.5403475903,0.067571155751,26.8041601173,36.0181789539,1.10357858006,0.0,1.10357858006
 10/20  19:00:00,100.847399929,3.10095995668,22.2815536262,0.398898389883,26.8041601173,33.4493877451,1.10331126465,0.0,1.10331126465
 10/20  20:00:00,85.1720995173,3.10095995668,20.9462331447,2.14141452973,16.0824960704,28.0885557216,1.1033773234,0.0,1.1033773234
 10/20  21:00:00,84.0641811823,3.10095995668,20.1113951867,3.15272975724,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299964644,0.0,1.10299964644
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294960729,0.0,1.10294960729
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295044501,0.0,1.10295044501
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103053108,0.0,1.103053108
 10/21  06:00:00,74.3013538348,3.1409233798,19.3815823505,10.1622478932,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,62.7738577703,3.10095995668,8.71431470543,14.0737338126,5.36083202345,26.5809105114,1.10316474382,0.0,1.10316474382
 10/21  08:00:00,78.0441381851,3.10095995668,7.49815030042,9.33288298404,26.8041601173,31.2995447326,1.10327070921,0.0,1.10327070921
 10/21  09:00:00,76.23389853,3.10095995668,7.16247224604,5.6106290756,26.8041601173,33.5472370403,0.02,0.0,0.02
 10/21  10:00:00,73.35462232,3.10095995668,7.40663709413,3.45048472077,26.8041601173,32.583940337,1.10347623807,0.0,1.10347623807
 10/21  11:00:00,76.3569178135,3.13153565513,8.67068438594,2.91046491636,26.8041601173,34.8316326447,1.10344708322,0.0,1.10344708322
 10/21  12:00:00,77.0490612018,3.29285726519,11.0084156747,2.38795101022,26.8041601173,33.5472370403,1.10346344953,0.0,1.10346344953
 10/21  13:00:00,75.56609917,3.39592312488,12.7108577178,1.66827228442,26.8041601173,30.9784458315,1.10342834276,0.0,1.10342834276
 10/21  14:00:00,46.6494369156,3.30853233013,12.2387498061,1.72076335918,8.04124803518,21.3317032909,1.1032852391,0.0,1.1032852391
 10/21  15:00:00,44.9215222133,3.20776598702,11.6249357268,1.99182468369,8.04124803518,20.0473076865,1.10319355262,0.0,1.10319355262
 10/21  16:00:00,44.7175359341,3.10697112806,10.6756678281,2.51680226111,8.04124803518,20.3684065876,0.02,0.0,0.02
 10/21  17:00:00,37.6786984385,3.10095995668,9.48891228714,4.3908806119,2.68041601173,18.0090894769,1.10302713679,0.0,1.10302713679
 10/21  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301419706,0.0,1.10301419706
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030896453,0.0,1.1030896453
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295049347,0.0,1.10295049347
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029178849,0.0,1.1029178849
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296956084,0.0,1.10296956084
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291773049,0.0,1.10291773049
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292015154,0.0,1.10292015154
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298398587,0.0,1.10298398587
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,22.4449551968,0.515379219555,3.15822380106,0.0,2.68041601173,16.0824960704,1.10298481861,0.0,1.10298481861
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291889497,0.0,1.10291889497
 10/22  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292039886,0.0,1.10292039886
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291864606,0.0,1.10291864606
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029495323,0.0,1.1029495323
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295198718,0.0,1.10295198718
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,120.381690773,3.10095995668,13.1595978642,62.5045327411,5.36083202345,21.4433280938,1.10310242571,0.0,1.10310242571
 10/23  07:00:00,106.026809846,3.10095995668,0.151978139556,49.0664792862,16.0824960704,32.6817896323,3.83116234826,2.72777467342,1.10338767485
 10/23  08:00:00,141.524059306,3.18723308868,2.94660911458,16.7309764105,48.2474882111,70.4033123869,1.13639417298,0.0323459083627,1.10404826461
 10/23  09:00:00,128.106149624,3.10095995668,6.66707596113,8.02744444313,48.2474882111,62.0547409583,2.18828580788,0.0,2.18828580788
 10/23  10:00:00,126.24906217,3.10262817352,9.42254252926,5.33981561061,48.2474882111,60.1281475517,1.10401746224,0.0,1.10401746224
 10/23  11:00:00,129.969611734,3.24320539787,12.9071809888,3.50855608389,48.2474882111,62.0547409583,2.18848875748,0.0,2.18848875748
 10/23  12:00:00,132.452718449,3.43339668787,15.5460987112,3.70690229309,48.2474882111,61.5103924513,2.18949195269,0.0,2.18949195269
 10/23  13:00:00,134.79143917,3.65116956943,18.105599825,1.11850600708,48.2474882111,63.6602354638,2.1893490874,0.0,2.1893490874
 10/23  14:00:00,131.258869631,3.56978079601,19.2619014354,0.0431115426433,48.2474882111,60.1281475517,2.18830094484,0.0,2.18830094484
 10/23  15:00:00,131.300032445,3.44330485561,19.4726517323,0.0,48.2474882111,60.1281475517,1.1038795112,0.0,1.1038795112
 10/23  16:00:00,134.36760865,3.48451923445,19.6091234492,0.0,48.2474882111,63.0180376616,2.18834040938,0.0,2.18834040938
 10/23  17:00:00,121.366456368,3.432222131,17.5205496438,0.0846322795764,37.5258241642,62.7947880557,1.10368400042,0.0,1.10368400042
 10/23  18:00:00,93.2755601022,3.10095995668,12.9644150806,2.04273923295,26.8041601173,36.0181789539,1.103537609,0.0,1.103537609
 10/23  19:00:00,95.0072591767,3.10095995668,11.6393710046,5.20094025888,26.8041601173,33.4493877451,1.10328338775,0.0,1.10328338775
 10/23  20:00:00,83.2507925677,3.10095995668,11.1827240119,9.98361671299,16.0824960704,28.0885557216,1.10337272992,0.0,1.10337272992
 10/23  21:00:00,83.813257398,3.10095995668,10.5966065116,12.4165946481,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10295104491,0.0,1.10295104491
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294866388,0.0,1.10294866388
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294697216,0.0,1.10294697216
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304795704,0.0,1.10304795704
 10/24  06:00:00,90.1597131088,3.10095995668,15.0052112789,30.4369416619,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,92.3083345337,3.10095995668,7.68215409273,27.8178280209,16.0824960704,32.6817896323,1.10346040603,0.0,1.10346040603
 10/24  08:00:00,139.504403997,3.26294204673,11.7808822541,5.8013390044,48.2474882111,70.4033123869,1.10395340457,0.0,1.10395340457
 10/24  09:00:00,130.335448879,3.14315653434,14.3062960523,2.57532702887,48.2474882111,62.0547409583,2.18804627711,0.0,2.18804627711
 10/24  10:00:00,129.470587079,3.15013509542,16.8263515196,1.11002460752,48.2474882111,60.1281475517,1.10413112631,0.0,1.10413112631
 10/24  11:00:00,135.665836147,3.35396033643,21.5737862131,0.427420334274,48.2474882111,62.0547409583,2.1887326858,0.0,2.1887326858
 10/24  12:00:00,140.368677039,3.71911760032,26.695484091,0.187754591034,48.2474882111,61.5103924513,2.18931505241,0.0,2.18931505241
 10/24  13:00:00,147.023538092,4.07794617531,31.0294281474,0.0,48.2474882111,63.6602354638,3.27388985276,0.0,3.27388985276
 10/24  14:00:00,145.179968644,4.07389901022,32.7219937773,0.0,48.2474882111,60.1281475517,1.10391997664,0.0,1.10391997664
 10/24  15:00:00,146.214301243,4.04291237715,33.7873130088,0.0,48.2474882111,60.1281475517,1.10383679426,0.0,1.10383679426
 10/24  16:00:00,147.914112717,3.87700147721,32.7631452732,0.0,48.2474882111,63.0180376616,2.18839072306,0.0,2.18839072306
 10/24  17:00:00,133.635238643,3.69657005822,29.6096162708,0.0,37.5258241642,62.7947880557,1.10371896513,0.0,1.10371896513
 10/24  18:00:00,103.050544298,3.10224547728,24.7808529884,0.0,26.8041601173,36.0181789539,1.10359237024,0.0,1.10359237024
 10/24  19:00:00,100.616783933,3.10095995668,22.4498360195,0.0,26.8041601173,33.4493877451,1.10332713554,0.0,1.10332713554
 10/24  20:00:00,83.5345940484,3.10095995668,20.9784179723,0.471724233297,16.0824960704,28.0885557216,1.10332665959,0.0,1.10332665959
 10/24  21:00:00,82.7704145353,3.10095995668,19.9440353902,2.02632290676,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305179643,0.0,1.10305179643
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295085318,0.0,1.10295085318
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029499227,0.0,1.1029499227
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305325937,0.0,1.10305325937
 10/25  06:00:00,70.5892724409,3.13669412134,18.5199368066,7.3160413016,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  07:00:00,78.2734692499,3.10095995668,13.3866855936,8.07843123623,16.0824960704,32.6817896323,1.10337556807,0.0,1.10337556807
 10/25  08:00:00,138.829190877,3.33197354377,15.4948203987,1.34315624284,48.2474882111,70.4033123869,2.18792995037,0.0,2.18792995037
 10/25  09:00:00,131.181610439,3.24410272902,17.2534009485,0.373437497554,48.2474882111,62.0547409583,1.10402185319,0.0,1.10402185319
 10/25  10:00:00,131.871908121,3.47452037647,19.9888670063,0.0244448809547,48.2474882111,60.1281475517,2.18823273172,0.0,2.18823273172
 10/25  11:00:00,136.810512131,3.79378472104,22.7060581463,0.0,48.2474882111,62.0547409583,2.18859957852,0.0,2.18859957852
 10/25  12:00:00,138.407365131,4.06183727575,24.5792070987,0.0,48.2474882111,61.5103924513,2.1894191412,0.0,2.1894191412
 10/25  13:00:00,141.923769809,4.29838530189,25.7092207384,0.0,48.2474882111,63.6602354638,2.18949466069,0.0,2.18949466069
 10/25  14:00:00,138.286559246,4.26189177826,25.6405916107,0.0,48.2474882111,60.1281475517,1.10393703976,0.0,1.10393703976
 10/25  15:00:00,137.732060378,4.29260180449,25.0553827165,0.0,48.2474882111,60.1281475517,2.1878328453,0.0,2.1878328453
 10/25  16:00:00,140.596242737,4.35913595942,24.9631408106,0.0,48.2474882111,63.0180376616,1.10419398254,0.0,1.10419398254
 10/25  17:00:00,126.181452861,3.88613151577,21.9662690308,0.0,37.5258241642,62.7947880557,2.18768631005,0.0,2.18768631005
 10/25  18:00:00,94.8189558146,3.10165879009,16.5480199132,0.00183127945222,26.8041601173,36.0181789539,1.1035090435,0.0,1.1035090435
 10/25  19:00:00,93.5837172286,3.10095995668,15.1262016648,0.29056765066,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/25  20:00:00,78.0677404678,3.10095995668,13.7435754904,2.23971313467,16.0824960704,28.0885557216,1.10329485378,0.0,1.10329485378
 10/25  21:00:00,78.3157435655,3.10095995668,12.7798904209,4.73579690617,16.0824960704,26.8041601173,1.10305688613,0.0,1.10305688613
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295165994,0.0,1.10295165994
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295051397,0.0,1.10295051397
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029534453,0.0,1.1029534453
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  06:00:00,80.8787240862,3.15004373351,17.8927518578,18.2193282835,5.36083202345,21.4433280938,1.10302227199,0.0,1.10302227199
 10/26  07:00:00,82.3161772764,3.10095995668,7.97019660986,17.5376282465,16.0824960704,32.6817896323,0.02,0.0,0.02
 10/26  08:00:00,138.973614089,3.31605965393,14.0603593017,2.93795444164,48.2474882111,70.4033123869,2.18778317037,0.0,2.18778317037
 10/26  09:00:00,135.620679847,3.20386365891,21.078763759,1.02738316605,48.2474882111,62.0547409583,1.10404604914,0.0,1.10404604914
 10/26  10:00:00,139.223570358,3.41174384755,27.2579157469,0.169834906493,48.2474882111,60.1281475517,2.18827141374,0.0,2.18827141374
 10/26  11:00:00,146.89352618,3.84489062708,32.7379662898,0.0,48.2474882111,62.0547409583,2.18883064572,0.0,2.18883064572
 10/26  12:00:00,152.317965819,4.18924296075,38.3624021018,0.0,48.2474882111,61.5103924513,2.18929530973,0.0,2.18929530973
 10/26  13:00:00,159.939888372,4.54090020634,43.4828243968,0.0,48.2474882111,63.6602354638,2.18944702684,0.0,2.18944702684
 10/26  14:00:00,160.047950823,4.54399743075,47.1198775355,0.0,48.2474882111,60.1281475517,2.18800753447,0.0,2.18800753447
 10/26  15:00:00,163.78122455,4.79670991626,50.6004387771,0.0,48.2474882111,60.1281475517,1.10386655956,0.0,1.10386655956
 10/26  16:00:00,168.718442816,5.11765459681,52.326822252,0.0,48.2474882111,63.0180376616,2.18859020879,0.0,2.18859020879
 10/26  17:00:00,150.572044743,4.49058920156,45.7524032274,0.0,37.5258241642,62.7947880557,1.10365881672,0.0,1.10365881672
 10/26  18:00:00,110.673089315,3.19508719123,32.3105562922,0.0,26.8041601173,36.0181789539,1.1035241778,0.0,1.1035241778
 10/26  19:00:00,106.212780896,3.10615633699,28.0406366027,0.0,26.8041601173,33.4493877451,1.10330663612,0.0,1.10330663612
 10/26  20:00:00,87.0840270069,3.10095995668,24.9748545649,0.024720599221,16.0824960704,28.0885557216,1.10334342848,0.0,1.10334342848
 10/26  21:00:00,84.2243202314,3.10095995668,22.7653019135,0.658962079517,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295087375,0.0,1.10295087375
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10294857861,0.0,1.10294857861
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029546846,0.0,1.1029546846
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  06:00:00,71.1944370507,3.21518282167,20.6229778049,5.73967621279,5.36083202345,21.4433280938,1.10308673961,0.0,1.10308673961
 10/27  07:00:00,77.0235907866,3.10095995668,13.8518731396,6.36336522693,16.0824960704,32.6817896323,1.10345649112,0.0,1.10345649112
 10/27  08:00:00,140.35731731,3.3597773124,17.4695702818,0.868729023838,48.2474882111,70.4033123869,1.10404061777,0.0,1.10404061777
 10/27  09:00:00,133.768034357,3.30380519225,20.0949716834,0.0585882178641,48.2474882111,62.0547409583,2.18830506756,0.0,2.18830506756
 10/27  10:00:00,137.108578713,3.68168174997,25.0428211062,0.0,48.2474882111,60.1281475517,1.10404279305,0.0,1.10404279305
 10/27  11:00:00,144.659982976,4.14108702883,30.2082266833,0.0,48.2474882111,62.0547409583,2.18858393588,0.0,2.18858393588
 10/27  12:00:00,147.568169372,4.31573107167,33.4861175436,0.0,48.2474882111,61.5103924513,2.18920747764,0.0,2.18920747764
 10/27  13:00:00,155.15483996,4.85525573624,38.3834204543,0.0,48.2474882111,63.6602354638,3.27410865231,0.0,3.27410865231
 10/27  14:00:00,153.430339145,4.9119838287,40.1342794589,0.0,48.2474882111,60.1281475517,1.10390324509,0.0,1.10390324509
 10/27  15:00:00,154.075160347,5.0612925629,40.6297919277,0.0,48.2474882111,60.1281475517,1.10400722537,0.0,1.10400722537
 10/27  16:00:00,156.527748627,5.18670593801,40.0670767221,0.0,48.2474882111,63.0180376616,2.18840669748,0.0,2.18840669748
 10/27  17:00:00,138.778727025,4.40954750871,34.0401272023,0.0,37.5258241642,62.7947880557,1.10373385649,0.0,1.10373385649
 10/27  18:00:00,103.823102008,3.20458580877,25.451070367,0.0,26.8041601173,36.0181789539,1.10361310884,0.0,1.10361310884
 10/27  19:00:00,100.553672843,3.12351749622,22.3641673902,0.0,26.8041601173,33.4493877451,1.10335511769,0.0,1.10335511769
 10/27  20:00:00,82.7239097468,3.10095995668,20.1886153507,0.450842553274,16.0824960704,28.0885557216,1.10335194261,0.0,1.10335194261
 10/27  21:00:00,80.6098283768,3.10095995668,18.4447044408,1.36506769761,16.0824960704,26.8041601173,1.10304714397,0.0,1.10304714397
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295465767,0.0,1.10295465767
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295449856,0.0,1.10295449856
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304436279,0.0,1.10304436279
 10/28  06:00:00,77.6400552139,3.16553503319,19.370907121,13.4870128484,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,62.7790262321,3.10095995668,7.40094098684,15.392275993,5.36083202345,26.5809105114,1.10314304519,0.0,1.10314304519
 10/28  08:00:00,76.7965136723,3.10095995668,9.73164977107,5.85175900052,26.8041601173,31.2995447326,1.10329846164,0.0,1.10329846164
 10/28  09:00:00,82.3078968761,3.10095995668,15.3386501037,3.50844956403,26.8041601173,33.5472370403,1.10354504043,0.0,1.10354504043
