Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  10:00:00,87.8328731233,3.1668662395,23.1175325438,2.15193379159,26.8041601173,32.583940337,1.10342240646,0.0,1.10342240646
 10/28  11:00:00,97.1860704559,3.44395099443,31.0133720751,1.08451453024,26.8041601173,34.8316326447,1.10357166091,0.0,1.10357166091
 10/28  12:00:00,100.954538106,3.63370041702,36.6392670726,0.321733364614,26.8041601173,33.5472370403,1.10344072713,0.0,1.10344072713
 10/28  13:00:00,100.898146844,3.69654521957,39.4082102037,0.0023453774086,26.8041601173,30.9784458315,0.02,0.0,0.02
 10/28  14:00:00,70.9384167305,3.60378994919,37.9532353612,0.0,8.04124803518,21.3317032909,1.10342111405,0.0,1.10342111405
 10/28  15:00:00,67.712040113,3.46304727758,36.1519970197,0.0,8.04124803518,20.0473076865,1.10323143838,0.0,1.10323143838
 10/28  16:00:00,65.1108664136,3.26801876776,33.4132769213,0.011476007653,8.04124803518,20.3684065876,1.10323788591,0.0,1.10323788591
 10/28  17:00:00,54.9302952818,3.10543362816,30.6597282721,0.46718779878,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/28  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302200177,0.0,1.10302200177
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302501242,0.0,1.10302501242
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295539829,0.0,1.10295539829
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292323082,0.0,1.10292323082
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292375248,0.0,1.10292375248
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291783513,0.0,1.10291783513
 10/29  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292018189,0.0,1.10292018189
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298893856,0.0,1.10298893856
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309997909,0.0,1.10309997909
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292165784,0.0,1.10292165784
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292292375,0.0,1.10292292375
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302645115,0.0,1.10302645115
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10291795431,0.0,1.10291795431
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295650677,0.0,1.10295650677
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301156816,0.0,1.10301156816
 10/30  06:00:00,77.0439789525,3.15619065726,23.6657783979,8.60540968594,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,82.3252032443,3.10095995668,15.3496380608,10.1672127633,16.0824960704,32.6817896323,1.10317160261,0.0,1.10317160261
 10/30  08:00:00,142.314244095,3.28497713049,18.8336087087,1.53641756379,48.2474882111,70.4033123869,2.18792942166,0.0,2.18792942166
 10/30  09:00:00,137.606365005,3.17977857289,23.8169227028,0.298994465331,48.2474882111,62.0547409583,1.1040380827,0.0,1.1040380827
 10/30  10:00:00,140.460100191,3.3786488671,28.6973754671,0.0,48.2474882111,60.1281475517,2.18829474151,0.0,2.18829474151
 10/30  11:00:00,151.183051179,3.80352650521,37.0688554108,0.0,48.2474882111,62.0547409583,2.18864510318,0.0,2.18864510318
 10/30  12:00:00,158.210844654,4.05282995408,44.3916939432,0.0,48.2474882111,61.5103924513,2.1894396882,0.0,2.1894396882
 10/30  13:00:00,162.241881621,4.08477005507,46.2409477972,0.0,48.2474882111,63.6602354638,2.18934183607,0.0,2.18934183607
 10/30  14:00:00,160.661372924,4.30376246881,47.9735345984,0.0,48.2474882111,60.1281475517,2.18809280868,0.0,2.18809280868
 10/30  15:00:00,159.199774053,4.12751280507,46.6881853915,0.0,48.2474882111,60.1281475517,1.10398474653,0.0,1.10398474653
 10/30  16:00:00,161.027503814,3.99817329938,45.7553645478,0.0,48.2474882111,63.0180376616,2.18864283866,0.0,2.18864283866
 10/30  17:00:00,145.704929431,3.76774753887,41.6081295779,0.0,37.5258241642,62.7947880557,1.10366463416,0.0,1.10366463416
 10/30  18:00:00,111.428819573,3.10377686765,33.1575968731,0.0,26.8041601173,36.0181789539,1.10355145044,0.0,1.10355145044
 10/30  19:00:00,109.552499716,3.10095995668,31.3855518032,0.0,26.8041601173,33.4493877451,1.1032880555,0.0,1.1032880555
 10/30  20:00:00,93.3355620066,3.10095995668,30.9186914917,0.332418672112,16.0824960704,28.0885557216,1.10339145512,0.0,1.10339145512
 10/30  21:00:00,92.7862185137,3.10095995668,31.2320844202,0.754077855075,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10284357747,0.0,1.10284357747
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029568011,0.0,1.1029568011
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295654086,0.0,1.10295654086
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306615833,0.0,1.10306615833
 10/31  06:00:00,73.602061825,3.24839107171,25.8557363892,2.88133415272,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,81.5631385659,3.10095995668,20.2371013747,4.51768477111,16.0824960704,32.6817896323,1.10343308755,0.0,1.10343308755
 10/31  08:00:00,144.433023983,3.35277588667,22.0885705333,0.332436871201,48.2474882111,70.4033123869,1.10407042127,0.0,1.10407042127
 10/31  09:00:00,136.223476553,3.21856679583,22.6942404942,0.0,48.2474882111,62.0547409583,2.18834751879,0.0,2.18834751879
 10/31  10:00:00,136.582834911,3.29752464579,24.9012344082,0.0,48.2474882111,60.1281475517,2.18825471639,0.0,2.18825471639
 10/31  11:00:00,144.120312488,3.83928868912,29.9703545356,0.0,48.2474882111,62.0547409583,2.18870584061,0.0,2.18870584061
 10/31  12:00:00,147.794872763,4.15122097496,33.8773310317,0.0,48.2474882111,61.5103924513,2.18962836317,0.0,2.18962836317
 10/31  13:00:00,155.757411104,4.76462637284,39.0766209626,0.0,48.2474882111,63.6602354638,2.1891727505,0.0,2.1891727505
 10/31  14:00:00,154.474106485,4.83962185969,41.2504087681,0.0,48.2474882111,60.1281475517,1.10407841063,0.0,1.10407841063
 10/31  15:00:00,156.070331457,4.94542100088,42.740834599,0.0,48.2474882111,60.1281475517,2.18797899987,0.0,2.18797899987
 10/31  16:00:00,160.521169042,5.07962252681,44.1675805482,0.0,48.2474882111,63.0180376616,2.18873374004,0.0,2.18873374004
 10/31  17:00:00,145.329811567,4.33691713934,40.6638421141,0.0,37.5258241642,62.7947880557,1.10374826515,0.0,1.10374826515
 10/31  18:00:00,112.051715648,3.21016262949,33.6741071865,0.0,26.8041601173,36.0181789539,1.1034895337,0.0,1.1034895337
 10/31  19:00:00,111.472636391,3.12573315547,33.2809152791,0.0,26.8041601173,33.4493877451,1.10328694677,0.0,1.10328694677
 10/31  20:00:00,89.6003158224,3.10095995668,27.5042023583,0.0116616213467,16.0824960704,28.0885557216,0.02,0.0,0.02
 10/31  21:00:00,84.3796496761,3.10095995668,23.1193440229,0.460249414863,16.0824960704,26.8041601173,1.10322814035,0.0,1.10322814035
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295753218,0.0,1.10295753218
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295721462,0.0,1.10295721462
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295316102,0.0,1.10295316102
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  06:00:00,73.4230882568,3.22574841387,19.2257068727,9.35503275893,5.36083202345,21.4433280938,1.10308966594,0.0,1.10308966594
 11/01  07:00:00,78.7644674565,3.10095995668,9.07710779579,10.4116739073,16.0824960704,32.6817896323,1.10347570046,0.0,1.10347570046
 11/01  08:00:00,136.098861728,3.30269227863,12.4603290565,1.67659970111,48.2474882111,70.4033123869,1.10408800364,0.0,1.10408800364
 11/01  09:00:00,129.485087672,3.19409185737,15.4210247818,0.559301769196,48.2474882111,62.0547409583,2.18823158575,0.0,2.18823158575
 11/01  10:00:00,131.100111424,3.23584697923,19.4652661,0.0149224882985,48.2474882111,60.1281475517,1.10413389608,0.0,1.10413389608
 11/01  11:00:00,138.721431725,3.5063991289,24.9043633324,0.0,48.2474882111,62.0547409583,2.18882927053,0.0,2.18882927053
 11/01  12:00:00,139.263848599,3.40925548122,26.0882723611,0.0,48.2474882111,61.5103924513,3.27424352519,0.0,3.27424352519
 11/01  13:00:00,143.191560275,3.5986261399,27.6767703657,0.0,48.2474882111,63.6602354638,2.18944234128,0.0,2.18944234128
 11/01  14:00:00,140.381128932,3.53994542247,28.4571076527,0.0,48.2474882111,60.1281475517,1.10392741722,0.0,1.10392741722
 11/01  15:00:00,141.029133375,3.58677151616,29.0582860019,0.0,48.2474882111,60.1281475517,2.18786681913,0.0,2.18786681913
 11/01  16:00:00,145.507785346,3.81614970948,30.41766967,0.0,48.2474882111,63.0180376616,1.10425082433,0.0,1.10425082433
 11/01  17:00:00,131.890465825,3.60239733399,27.9590161772,0.0,37.5258241642,62.7947880557,2.18783217517,0.0,2.18783217517
 11/01  18:00:00,103.293258158,3.10095995668,22.5575190362,0.0,26.8041601173,36.0181789539,1.10348222222,0.0,1.10348222222
 11/01  19:00:00,98.4470863926,3.10095995668,19.6577140637,0.622424415757,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/01  20:00:00,81.6902996942,3.10095995668,17.0851269058,2.52072094559,16.0824960704,28.0885557216,1.10336920426,0.0,1.10336920426
 11/01  21:00:00,81.1640414521,3.10095995668,16.0679167834,4.29606843035,16.0824960704,26.8041601173,1.10307905857,0.0,1.10307905857
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295565474,0.0,1.10295565474
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295864862,0.0,1.10295864862
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295851824,0.0,1.10295851824
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  06:00:00,79.0378398088,3.16982612092,19.4422115873,14.8092018892,5.36083202345,21.4433280938,1.10303179674,0.0,1.10303179674
 11/02  07:00:00,85.3069727994,3.10095995668,9.51042881478,16.5208582312,16.0824960704,32.6817896323,1.10347233696,0.0,1.10347233696
 11/02  08:00:00,139.191473283,3.24809118652,13.5671957095,3.71694569484,48.2474882111,70.4033123869,1.10396173435,0.0,1.10396173435
 11/02  09:00:00,134.527753892,3.12230903625,19.4519020708,1.64287352121,48.2474882111,62.0547409583,2.1882073254,0.0,2.1882073254
 11/02  10:00:00,136.730805026,3.10169738819,24.8405780259,0.404453755264,48.2474882111,60.1281475517,1.10424371455,0.0,1.10424371455
 11/02  11:00:00,142.820747615,3.2496090275,29.2604693244,0.0,48.2474882111,62.0547409583,2.18860150865,0.0,2.18860150865
 11/02  12:00:00,146.455123493,3.48953288977,33.1992698463,0.0,48.2474882111,61.5103924513,2.18931645687,0.0,2.18931645687
 11/02  13:00:00,152.141419553,3.90150706957,36.3237487143,0.0,48.2474882111,63.6602354638,3.27411661089,0.0,3.27411661089
 11/02  14:00:00,150.63812843,4.02586301,38.2281895636,0.0,48.2474882111,60.1281475517,1.10401983753,0.0,1.10401983753
 11/02  15:00:00,152.389243495,4.08471555289,39.9204520857,0.0,48.2474882111,60.1281475517,2.18787162344,0.0,2.18787162344
 11/02  16:00:00,154.102943679,4.05810085634,38.7708768561,0.0,48.2474882111,63.0180376616,1.10442662899,0.0,1.10442662899
 11/02  17:00:00,137.962771779,3.70031339514,33.9334060702,0.0,37.5258241642,62.7947880557,2.18768651459,0.0,2.18768651459
 11/02  18:00:00,109.529702083,3.10237295427,28.7925499631,0.0,26.8041601173,36.0181789539,1.10352843389,0.0,1.10352843389
 11/02  19:00:00,105.225416611,3.10095995668,26.7946255163,0.263843181414,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/02  20:00:00,87.5863337158,3.10095995668,23.8955785479,1.60630332508,16.0824960704,28.0885557216,1.10332059445,0.0,1.10332059445
 11/02  21:00:00,86.1715655298,3.10095995668,22.1825257968,3.18898349462,16.0824960704,26.8041601173,1.10305910751,0.0,1.10305910751
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295867162,0.0,1.10295867162
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295646882,0.0,1.10295646882
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295954442,0.0,1.10295954442
 11/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  06:00:00,81.9735173003,3.1597795245,20.8825113698,16.3146261946,5.36083202345,21.4433280938,1.10303218147,0.0,1.10303218147
 11/03  07:00:00,85.1817745556,3.10095995668,8.55481609093,17.3512727113,16.0824960704,32.6817896323,1.10342490495,0.0,1.10342490495
 11/03  08:00:00,137.042813182,3.24705750178,11.795012749,3.34150223896,48.2474882111,70.4033123869,1.10410544081,0.0,1.10410544081
 11/03  09:00:00,130.56732854,3.12152707589,15.0898214112,2.04531078972,48.2474882111,62.0547409583,2.1880977443,0.0,2.1880977443
 11/03  10:00:00,131.350775892,3.10369435549,19.0084976569,0.854508022812,48.2474882111,60.1281475517,1.10419292183,0.0,1.10419292183
 11/03  11:00:00,137.274205731,3.38354711301,23.5091433748,0.0708459794979,48.2474882111,62.0547409583,2.18897910751,0.0,2.18897910751
 11/03  12:00:00,141.041835354,3.79449939177,27.4781861892,0.00282901676377,48.2474882111,61.5103924513,2.18970154197,0.0,2.18970154197
 11/03  13:00:00,145.827239129,4.13743892216,29.7736364376,0.0,48.2474882111,63.6602354638,3.27433058038,0.0,3.27433058038
 11/03  14:00:00,142.032061422,4.12954653333,29.5184390317,0.0,48.2474882111,60.1281475517,1.10399319658,0.0,1.10399319658
 11/03  15:00:00,142.383962549,4.14363895812,29.8562477338,0.0,48.2474882111,60.1281475517,2.1878270483,0.0,2.1878270483
 11/03  16:00:00,146.046213947,4.21712189146,30.5551260886,0.0,48.2474882111,63.0180376616,1.10440847738,0.0,1.10440847738
 11/03  17:00:00,131.705782116,3.75897479248,27.6177550095,0.0,37.5258241642,62.7947880557,2.18766021595,0.0,2.18766021595
 11/03  18:00:00,102.3669892,3.10560836472,21.5868412784,0.0397603917282,26.8041601173,36.0181789539,1.1035193577,0.0,1.1035193577
 11/03  19:00:00,97.5371182445,3.10095995668,18.7869753642,0.583194967194,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/03  20:00:00,81.1856528702,3.10095995668,16.4731841989,2.6280168285,16.0824960704,28.0885557216,1.10331392318,0.0,1.10331392318
 11/03  21:00:00,79.8447581181,3.10095995668,13.5773539541,5.4673479256,16.0824960704,26.8041601173,1.10307091322,0.0,1.10307091322
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295959464,0.0,1.10295959464
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295869874,0.0,1.10295869874
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295999515,0.0,1.10295999515
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  06:00:00,80.3833788655,3.12806464318,18.8702453268,16.7684686841,5.36083202345,21.4433280938,1.10303305202,0.0,1.10303305202
 11/04  07:00:00,71.2151375292,3.10095995668,11.2853269256,17.4766680179,5.36083202345,26.5809105114,0.02,0.0,0.02
 11/04  08:00:00,80.0845078069,3.10095995668,11.9003704715,6.97103243475,26.8041601173,31.2995447326,1.10327596988,0.0,1.10327596988
 11/04  09:00:00,81.844591548,3.10095995668,13.7856516686,4.59814267099,26.8041601173,33.5472370403,1.10347327478,0.0,1.10347327478
 11/04  10:00:00,80.8027694342,3.13753375059,14.8932202794,3.37547485578,26.8041601173,32.583940337,1.10348403971,0.0,1.10348403971
 11/04  11:00:00,83.738241478,3.3093290081,16.1478597807,2.63681983312,26.8041601173,34.8316326447,1.10362542993,0.0,1.10362542993
 11/04  12:00:00,84.7881518581,3.47988186805,19.1743337088,1.77409902952,26.8041601173,33.5472370403,1.10352541343,0.0,1.10352541343
 11/04  13:00:00,84.2946631671,3.59005350814,22.1405842008,0.772979415329,26.8041601173,30.9784458315,1.10345255723,0.0,1.10345255723
 11/04  14:00:00,53.9581037451,3.47453046907,20.767992021,0.334189834861,8.04124803518,21.3317032909,1.10330049016,0.0,1.10330049016
 11/04  15:00:00,50.9108909585,3.33212061729,18.8143912338,0.667383291604,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/04  16:00:00,50.5090745846,3.15608900832,17.4543903062,1.48050055329,8.04124803518,20.3684065876,1.1033030899,0.0,1.1033030899
 11/04  17:00:00,44.0469062143,3.10095995668,15.6757584048,4.57224227007,2.68041601173,18.0090894769,1.10303059253,0.0,1.10303059253
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302555271,0.0,1.10302555271
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309781081,0.0,1.10309781081
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296015867,0.0,1.10296015867
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292785425,0.0,1.10292785425
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302258102,0.0,1.10302258102
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295971929,0.0,1.10295971929
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296142415,0.0,1.10296142415
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  12:00:00,24.9501616328,0.827455660481,5.3513537961,0.0,2.68041601173,16.0824960704,1.10303538523,0.0,1.10303538523
 11/05  13:00:00,34.8542275937,2.14146953846,13.941405879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  14:00:00,35.1393968384,2.11873415189,14.2493105104,0.0,2.68041601173,16.0824960704,1.10305626308,0.0,1.10305626308
 11/05  15:00:00,34.0781069729,1.93380051303,13.3729542837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,23.8418284637,0.640290601503,4.43018568599,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292671871,0.0,1.10292671871
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029259022,0.0,1.1029259022
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293490921,0.0,1.10293490921
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292710182,0.0,1.10292710182
 11/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296057687,0.0,1.10296057687
 11/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029613743,0.0,1.1029613743
 11/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  07:00:00,94.0250862575,3.10095995668,14.8358167031,41.8737093864,5.36083202345,21.4433280938,1.10302577705,0.0,1.10302577705
 11/06  08:00:00,80.6863621893,3.10095995668,3.50443701952,25.3082394164,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/06  09:00:00,136.196863276,3.1502727368,8.20690483222,6.18044501487,48.2474882111,70.4033123869,2.18770609808,0.0,2.18770609808
 11/06  10:00:00,128.659609398,3.12857276031,11.9293254163,3.29104195777,48.2474882111,62.0547409583,2.18830414208,0.0,2.18830414208
 11/06  11:00:00,129.245299437,3.32827045399,15.9068105376,1.62614258883,48.2474882111,60.1281475517,1.10419484655,0.0,1.10419484655
 11/06  12:00:00,134.290605723,3.55909131282,19.7414810295,0.679364116932,48.2474882111,62.0547409583,2.18882006035,0.0,2.18882006035
 11/06  13:00:00,136.186200372,3.74747003175,22.202292644,0.470116939225,48.2474882111,61.5103924513,2.18978700017,0.0,2.18978700017
 11/06  14:00:00,140.46736247,3.89701374806,24.6541849532,0.0,48.2474882111,63.6602354638,3.27424945678,0.0,3.27424945678
 11/06  15:00:00,136.493107097,3.72657247799,24.3824587618,0.0,48.2474882111,60.1281475517,1.10406418373,0.0,1.10406418373
 11/06  16:00:00,135.300102395,3.52878533835,23.3872412001,0.0,48.2474882111,60.1281475517,2.18798960096,0.0,2.18798960096
 11/06  17:00:00,135.860599577,3.39316367614,21.1934699338,0.0,48.2474882111,63.0180376616,1.10425114373,0.0,1.10425114373
 11/06  18:00:00,136.515136812,3.34242387986,18.0110471574,0.0286134605187,37.5258241642,62.7947880557,2.18801768047,0.0,2.18801768047
 11/06  19:00:00,96.1766436901,3.10095995668,13.9571315394,1.48377302881,26.8041601173,36.0181789539,1.10350496576,0.0,1.10350496576
 11/06  20:00:00,94.1365474942,3.10095995668,12.0529448446,3.9166547364,26.8041601173,33.4493877451,1.10328815898,0.0,1.10328815898
 11/06  21:00:00,80.0261965101,3.10095995668,10.4527613746,7.4889832927,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/06  22:00:00,80.6133592897,3.10095995668,9.56516007994,10.2481429714,16.0824960704,26.8041601173,1.10309602581,0.0,1.10309602581
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296125716,0.0,1.10296125716
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296166347,0.0,1.10296166347
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296200045,0.0,1.10296200045
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,81.9593429286,3.10095995668,15.1033404761,29.5404422844,5.36083202345,21.4433280938,1.10303879177,0.0,1.10303879177
 11/07  08:00:00,74.5384576104,3.10095995668,5.59057249246,17.0741993645,16.0824960704,32.6817896323,1.10345119211,0.0,1.10345119211
 11/07  09:00:00,136.267238051,3.2145243825,9.55628897394,4.8371840023,48.2474882111,70.4033123869,1.10408147275,0.0,1.10408147275
 11/07  10:00:00,129.54350214,3.19088233601,13.6359984621,2.40595207883,48.2474882111,62.0547409583,2.18828737409,0.0,2.18828737409
 11/07  11:00:00,131.443394457,3.44884638109,18.6750336584,0.935438560548,48.2474882111,60.1281475517,1.10418127389,0.0,1.10418127389
 11/07  12:00:00,136.3487828,3.68978155301,22.1117578502,0.236574132853,48.2474882111,62.0547409583,2.18899501084,0.0,2.18899501084
 11/07  13:00:00,137.685939563,3.79897493511,24.022052672,0.0985911995209,48.2474882111,61.5103924513,3.27432177611,0.0,3.27432177611
 11/07  14:00:00,140.854482776,3.79571077514,25.1426082321,0.0,48.2474882111,63.6602354638,2.18950335504,0.0,2.18950335504
 11/07  15:00:00,136.197721937,3.67155329135,24.1420927887,0.0,48.2474882111,60.1281475517,1.10410699763,0.0,1.10410699763
 11/07  16:00:00,135.138136135,3.49993533213,23.2541249458,0.0,48.2474882111,60.1281475517,2.18808956889,0.0,2.18808956889
 11/07  17:00:00,135.715334663,3.39738189495,21.0439868017,0.0,48.2474882111,63.0180376616,2.18866488798,0.0,2.18866488798
 11/07  18:00:00,136.941051981,3.37568290604,18.4323167609,0.0,37.5258241642,62.7947880557,1.10371585494,0.0,1.10371585494
 11/07  19:00:00,96.3707939289,3.10095995668,14.3198067388,1.31524806814,26.8041601173,36.0181789539,1.10349071299,0.0,1.10349071299
 11/07  20:00:00,95.3367385523,3.10095995668,13.3184454683,3.85134517079,26.8041601173,33.4493877451,1.10331490938,0.0,1.10331490938
 11/07  21:00:00,81.7377791713,3.10095995668,12.0313885902,7.62193873828,16.0824960704,28.0885557216,1.10336411735,0.0,1.10336411735
 11/07  22:00:00,81.7841885574,3.10095995668,10.6058311172,10.3783012017,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296312047,0.0,1.10296312047
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296255773,0.0,1.10296255773
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296262739,0.0,1.10296262739
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307351154,0.0,1.10307351154
 11/08  07:00:00,79.388568347,3.10851636629,16.596739396,25.4687123734,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,75.6439257157,3.10095995668,9.88791319241,13.8823267699,16.0824960704,32.6817896323,1.10345604702,0.0,1.10345604702
 11/08  09:00:00,141.045184961,3.22762999464,15.8993991548,3.25891511942,48.2474882111,70.4033123869,1.97399140749,0.0,1.97399140749
 11/08  10:00:00,136.162493404,3.26648116878,21.235123081,1.35021989061,48.2474882111,62.0547409583,1.31824261702,0.0,1.31824261702
 11/08  11:00:00,138.505256361,3.55199228364,26.2833470088,0.28584121192,48.2474882111,60.1281475517,2.18833167959,0.0,2.18833167959
 11/08  12:00:00,144.557204313,3.85414781745,30.3923872325,0.0,48.2474882111,62.0547409583,2.18912879422,0.0,2.18912879422
 11/08  13:00:00,145.799245741,4.0344237901,31.9985011946,0.0,48.2474882111,61.5103924513,2.18985822763,0.0,2.18985822763
 11/08  14:00:00,149.270126648,4.17131621269,33.1826466659,0.0,48.2474882111,63.6602354638,2.18950795942,0.0,2.18950795942
 11/08  15:00:00,144.280902218,3.959620327,31.9372060345,0.0,48.2474882111,60.1281475517,2.18831278688,0.0,2.18831278688
 11/08  16:00:00,142.801104991,3.74003608325,30.6769930505,0.0,48.2474882111,60.1281475517,1.10393742524,0.0,1.10393742524
 11/08  17:00:00,143.841892955,3.58894601364,28.9789809744,0.0,48.2474882111,63.0180376616,2.18864443721,0.0,2.18864443721
 11/08  18:00:00,143.467689329,3.42216748112,24.9124695337,0.0,37.5258241642,62.7947880557,1.10375855443,0.0,1.10375855443
 11/08  19:00:00,100.843741267,3.10095995668,19.9912623174,0.116739827793,26.8041601173,36.0181789539,1.10368145833,0.0,1.10368145833
 11/08  20:00:00,97.3694934257,3.10095995668,18.2567622351,0.945783277502,26.8041601173,33.4493877451,1.10340904194,0.0,1.10340904194
 11/08  21:00:00,83.2183542848,3.10095995668,17.82875846,3.30514398196,16.0824960704,28.0885557216,1.10342487961,0.0,1.10342487961
 11/08  22:00:00,82.1566311208,3.10095995668,16.0713006087,5.28527427373,16.0824960704,26.8041601173,1.10306593453,0.0,1.10306593453
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296342021,0.0,1.10296342021
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029613218,0.0,1.1029613218
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296381248,0.0,1.10296381248
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,72.6359198452,3.13285682317,18.5645069118,16.7239558989,5.36083202345,21.4433280938,1.10303516601,0.0,1.10303516601
 11/09  08:00:00,72.4105494369,3.10095995668,10.4679739618,10.0688897217,16.0824960704,32.6817896323,0.02,0.0,0.02
 11/09  09:00:00,140.052682814,3.24847351767,16.1197337692,2.02523483535,48.2474882111,70.4033123869,2.18786141495,0.0,2.18786141495
 11/09  10:00:00,134.887050281,3.25419321287,20.771983401,0.550204403784,48.2474882111,62.0547409583,2.18831912717,0.0,2.18831912717
 11/09  11:00:00,137.778713416,3.52022031606,25.8738544557,0.000562787639469,48.2474882111,60.1281475517,1.1042156215,0.0,1.1042156215
 11/09  12:00:00,143.452199914,3.87854723273,29.2629834176,0.0,48.2474882111,62.0547409583,2.18861424156,0.0,2.18861424156
 11/09  13:00:00,144.531540728,4.12809579737,30.6371241744,0.0,48.2474882111,61.5103924513,2.18943534917,0.0,2.18943534917
 11/09  14:00:00,148.16420037,4.24782227209,32.0002143288,0.0,48.2474882111,63.6602354638,3.27450529529,0.0,3.27450529529
 11/09  15:00:00,143.818393462,4.01742354036,31.4168940646,0.0,48.2474882111,60.1281475517,1.10396531129,0.0,1.10396531129
 11/09  16:00:00,142.131815894,3.89351214376,29.854227893,0.0,48.2474882111,60.1281475517,2.187815955,0.0,2.187815955
 11/09  17:00:00,142.179897621,3.79097684403,27.1149548106,0.0,48.2474882111,63.0180376616,2.18869254985,0.0,2.18869254985
 11/09  18:00:00,140.952506102,3.49582889313,22.323624895,0.0,37.5258241642,62.7947880557,1.1037503808,0.0,1.1037503808
 11/09  19:00:00,98.3504498554,3.10095995668,17.2368954638,0.37781526974,26.8041601173,36.0181789539,1.10350361499,0.0,1.10350361499
 11/09  20:00:00,94.5442337337,3.10095995668,14.913618824,1.46366699656,26.8041601173,33.4493877451,1.10331036114,0.0,1.10331036114
 11/09  21:00:00,79.5624435927,3.10095995668,12.6812401352,4.79675161477,16.0824960704,28.0885557216,1.10336978,0.0,1.10336978
 11/09  22:00:00,79.087123457,3.10095995668,11.0969030593,7.19016415922,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10296336422,0.0,1.10296336422
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296359383,0.0,1.10296359383
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296437991,0.0,1.10296437991
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306764801,0.0,1.10306764801
 11/10  07:00:00,80.8330147377,3.12911836741,16.1307772454,27.3585189135,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,80.926755521,3.10095995668,4.1764147709,24.8766549967,16.0824960704,32.6817896323,1.1034871166,0.0,1.1034871166
 11/10  09:00:00,138.291286402,3.21909129979,5.64346769888,10.7694867113,48.2474882111,70.4033123869,1.1040543171,0.0,1.1040543171
 11/10  10:00:00,126.638738463,3.10268766739,5.52321266418,7.70216886814,48.2474882111,62.0547409583,2.18841328031,0.0,2.18841328031
 11/10  11:00:00,123.54607166,3.10095995668,5.81314710767,6.24788873841,48.2474882111,60.1281475517,2.18843516761,0.0,2.18843516761
 11/10  12:00:00,126.192672388,3.1242682033,6.62047737032,6.13725755043,48.2474882111,62.0547409583,2.18902900913,0.0,2.18902900913
 11/10  13:00:00,127.67249968,3.1868941483,7.52155977874,7.19772499612,48.2474882111,61.5103924513,2.18979039997,0.0,2.18979039997
 11/10  14:00:00,125.058865652,3.2121897455,7.6792229522,2.25128918567,48.2474882111,63.6602354638,2.18979585682,0.0,2.18979585682
 11/10  15:00:00,120.301749901,3.14283456793,7.5088795679,1.26595990809,48.2474882111,60.1281475517,2.18828130596,0.0,2.18828130596
 11/10  16:00:00,120.749357964,3.15411236376,7.86278158095,1.34838816234,48.2474882111,60.1281475517,1.10392860466,0.0,1.10392860466
 11/10  17:00:00,124.872950586,3.2492434107,8.5164904092,1.83325079928,48.2474882111,63.0180376616,2.18864844339,0.0,2.18864844339
 11/10  18:00:00,131.139300173,3.32737662297,8.71270038129,3.96617085487,37.5258241642,62.7947880557,1.10376540642,0.0,1.10376540642
 11/10  19:00:00,97.4074345437,3.10095995668,7.00493608788,9.66675933389,26.8041601173,36.0181789539,1.10346177784,0.0,1.10346177784
 11/10  20:00:00,97.4369083925,3.10095995668,6.69596752522,12.5739929542,26.8041601173,33.4493877451,1.10342059229,0.0,1.10342059229
 11/10  21:00:00,86.5797993953,3.10095995668,6.31546104725,18.1798865052,16.0824960704,28.0885557216,1.10343935288,0.0,1.10343935288
 11/10  22:00:00,87.9759249281,3.10095995668,6.02334821659,21.1525204731,16.0824960704,26.8041601173,1.10307319898,0.0,1.10307319898
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294473993,0.0,1.10294473993
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292376239,0.0,1.10292376239
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302793591,0.0,1.10302793591
 11/11  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292129841,0.0,1.10292129841
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293081201,0.0,1.10293081201
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299909056,0.0,1.10299909056
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300126788,0.0,1.10300126788
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296307603,0.0,1.10296307603
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292947677,0.0,1.10292947677
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298024524,0.0,1.10298024524
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292850308,0.0,1.10292850308
 11/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292547716,0.0,1.10292547716
 11/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030353933,0.0,1.1030353933
 11/12  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10276836309,0.0,1.10276836309
 11/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293123095,0.0,1.10293123095
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305030289,0.0,1.10305030289
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296359819,0.0,1.10296359819
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293048423,0.0,1.10293048423
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292872797,0.0,1.10292872797
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292878372,0.0,1.10292878372
 11/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296656466,0.0,1.10296656466
 11/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296603152,0.0,1.10296603152
 11/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306510694,0.0,1.10306510694
 11/13  07:00:00,125.29266073,3.10095995668,13.1514736895,72.3582935386,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  08:00:00,100.658843208,3.10095995668,2.48833560019,46.2968218545,16.0824960704,32.6817896323,1.21001581194,0.106576209886,1.10343960206
 11/13  09:00:00,143.094601771,3.11163433935,6.88307497323,14.4406517668,48.2474882111,70.4033123869,1.10414020214,0.0,1.10414020214
 11/13  10:00:00,132.001988415,3.11034929165,11.571504046,7.00946581379,48.2474882111,62.0547409583,2.18852531476,0.0,2.18852531476
 11/13  11:00:00,131.739150266,3.24841415328,15.591982429,4.51467782721,48.2474882111,60.1281475517,2.18843577235,0.0,2.18843577235
 11/13  12:00:00,135.571202969,3.45530936508,19.0179999949,2.78722434551,48.2474882111,62.0547409583,2.18931391428,0.0,2.18931391428
 11/13  13:00:00,136.891173334,3.62949946382,21.1182603597,2.37709275382,48.2474882111,61.5103924513,2.18974619769,0.0,2.18974619769
 11/13  14:00:00,138.811911792,3.78152848192,23.0303265236,0.0838930177367,48.2474882111,63.6602354638,2.18968897308,0.0,2.18968897308
 11/13  15:00:00,135.938215352,3.60737542817,23.946764067,0.0,48.2474882111,60.1281475517,2.18845158249,0.0,2.18845158249
 11/13  16:00:00,134.627142888,3.42010852747,22.8229585038,0.0,48.2474882111,60.1281475517,2.18783253587,0.0,2.18783253587
 11/13  17:00:00,137.429092724,3.29856070762,20.3892327162,0.0,48.2474882111,63.0180376616,1.10447477631,0.0,1.10447477631
 11/13  18:00:00,136.577981637,3.2988216732,17.730846397,0.415261252739,37.5258241642,62.7947880557,2.18782039988,0.0,2.18782039988
 11/13  19:00:00,98.9410109139,3.10095995668,13.830075311,4.37519648092,26.8041601173,36.0181789539,1.10350222751,0.0,1.10350222751
 11/13  20:00:00,97.6104177927,3.10095995668,11.9185234959,7.52494638359,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/13  21:00:00,85.0025368946,3.10095995668,9.77977163677,13.138313415,16.0824960704,28.0885557216,1.10340668139,0.0,1.10340668139
 11/13  22:00:00,85.9810218176,3.10095995668,8.4225000705,16.7584655087,16.0824960704,26.8041601173,1.1031064857,0.0,1.1031064857
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296425675,0.0,1.10296425675
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296718538,0.0,1.10296718538
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029669772,0.0,1.1029669772
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,103.713324077,3.10095995668,14.0688127237,49.8616178519,5.36083202345,21.4433280938,1.10308199697,0.0,1.10308199697
 11/14  08:00:00,89.3484081661,3.10095995668,2.63351445765,34.841207955,16.0824960704,32.6817896323,1.10351944777,0.0,1.10351944777
 11/14  09:00:00,137.514243444,3.17397605352,6.06928178154,9.61174491692,48.2474882111,70.4033123869,1.10398252541,0.0,1.10398252541
 11/14  10:00:00,127.842328319,3.10095995668,9.015141978,5.41555712039,48.2474882111,62.0547409583,2.18830653746,0.0,2.18830653746
 11/14  11:00:00,126.823103775,3.20930991373,11.7411194094,3.4885985953,48.2474882111,60.1281475517,2.1883770393,0.0,2.1883770393
 11/14  12:00:00,130.543196225,3.44127149112,14.6778112048,2.11344426552,48.2474882111,62.0547409583,2.18902456699,0.0,2.18902456699
 11/14  13:00:00,131.915208921,3.61333386998,16.5326642665,2.00289002794,48.2474882111,61.5103924513,2.18984658677,0.0,2.18984658677
 11/14  14:00:00,133.338678292,3.68264280026,17.6843807112,0.055491011947,48.2474882111,63.6602354638,2.18955679345,0.0,2.18955679345
 11/14  15:00:00,129.689292101,3.47701909316,17.8281971511,0.0,48.2474882111,60.1281475517,2.18840560174,0.0,2.18840560174
 11/14  16:00:00,128.830192129,3.30826282756,17.1378534447,0.0,48.2474882111,60.1281475517,1.10400257371,0.0,1.10400257371
 11/14  17:00:00,133.269653138,3.25872095816,16.2533932743,0.0162396058487,48.2474882111,63.0180376616,2.18858116474,0.0,2.18858116474
 11/14  18:00:00,135.712675911,3.32474929997,16.0268821195,1.22799217799,37.5258241642,62.7947880557,1.10386494811,0.0,1.10386494811
 11/14  19:00:00,100.233612881,3.10095995668,14.0886611938,5.40921256543,26.8041601173,36.0181789539,2.18733527585,0.0,2.18733527585
 11/14  20:00:00,98.5950610936,3.10095995668,12.6240725717,7.80404060879,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/14  21:00:00,85.8492205753,3.10095995668,11.5237790111,12.2409897215,16.0824960704,28.0885557216,1.10333514598,0.0,1.10333514598
 11/14  22:00:00,86.5651888078,3.10095995668,11.1073268317,14.6578057376,16.0824960704,26.8041601173,1.10307612338,0.0,1.10307612338
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296600301,0.0,1.10296600301
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296695299,0.0,1.10296695299
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296802675,0.0,1.10296802675
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,87.8614026521,3.10095995668,17.3752174144,30.7032917364,5.36083202345,21.4433280938,1.10303886359,0.0,1.10303886359
 11/15  08:00:00,79.7719975027,3.10095995668,8.219955291,19.6783564583,16.0824960704,32.6817896323,1.10344658804,0.0,1.10344658804
 11/15  09:00:00,136.740020017,3.20619112869,9.30504751896,5.56954067692,48.2474882111,70.4033123869,1.1041096758,0.0,1.1041096758
