Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/15  10:00:00,126.447113114,3.14929198441,8.95468880033,4.03246306533,48.2474882111,62.0547409583,2.18840599632,0.0,2.18840599632
 11/15  11:00:00,125.246332649,3.31092487267,10.8410633788,2.71026854025,48.2474882111,60.1281475517,2.18845298669,0.0,2.18845298669
 11/15  12:00:00,128.355417553,3.51079877794,12.5271601789,2.00678933262,48.2474882111,62.0547409583,2.18887078482,0.0,2.18887078482
 11/15  13:00:00,128.563583504,3.62284035122,13.0083029359,2.16611946054,48.2474882111,61.5103924513,2.18970882538,0.0,2.18970882538
 11/15  14:00:00,128.906217299,3.68392779353,13.2152045653,0.0909211709208,48.2474882111,63.6602354638,2.18974798935,0.0,2.18974798935
 11/15  15:00:00,124.573538823,3.51360594719,12.6758570185,0.0,48.2474882111,60.1281475517,2.18829446288,0.0,2.18829446288
 11/15  16:00:00,123.81073968,3.34929732954,11.9691160208,0.10825047267,48.2474882111,60.1281475517,1.10394902941,0.0,1.10394902941
 11/15  17:00:00,128.614401375,3.28049813655,10.9654642601,0.627139678632,48.2474882111,63.0180376616,2.18848001005,0.0,2.18848001005
 11/15  18:00:00,131.424404421,3.33965852923,10.4550549915,2.49663858665,37.5258241642,62.7947880557,1.10382249693,0.0,1.10382249693
 11/15  19:00:00,96.6585785261,3.10095995668,7.8191720168,8.10366738741,26.8041601173,36.0181789539,1.10375825651,0.0,1.10375825651
 11/15  20:00:00,95.5722164862,3.10095995668,5.8875621382,11.5177064349,26.8041601173,33.4493877451,1.1034810771,0.0,1.1034810771
 11/15  21:00:00,84.3886954937,3.10095995668,4.07751594223,18.2267277087,16.0824960704,28.0885557216,1.10341842306,0.0,1.10341842306
 11/15  22:00:00,85.9361546845,3.10095995668,3.2068668662,21.9292315799,16.0824960704,26.8041601173,1.1030828679,0.0,1.1030828679
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296795706,0.0,1.10296795706
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296758807,0.0,1.10296758807
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296718736,0.0,1.10296718736
 11/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  07:00:00,98.4115709056,3.10095995668,14.2417408792,44.386936525,5.36083202345,21.4433280938,1.10304534272,0.0,1.10304534272
 11/16  08:00:00,87.1265303973,3.10095995668,6.61924942688,28.633595217,16.0824960704,32.6817896323,1.10352411756,0.0,1.10352411756
 11/16  09:00:00,138.275242259,3.19310525494,9.53350937248,6.88938693916,48.2474882111,70.4033123869,1.10408644779,0.0,1.10408644779
 11/16  10:00:00,128.858656119,3.10831434164,10.8762390645,4.56343344887,48.2474882111,62.0547409583,2.18836377824,0.0,2.18836377824
 11/16  11:00:00,128.216424985,3.27722607471,13.7499290346,2.80519401835,48.2474882111,60.1281475517,2.18842135999,0.0,2.18842135999
 11/16  12:00:00,132.176471952,3.53184380862,16.6599115251,1.67404735442,48.2474882111,62.0547409583,2.18885114038,0.0,2.18885114038
 11/16  13:00:00,134.271502531,3.7160454212,19.3704595371,1.41867681649,48.2474882111,61.5103924513,2.19004551471,0.0,2.19004551471
 11/16  14:00:00,138.374754316,3.91534455578,22.5365743196,0.00667167140414,48.2474882111,63.6602354638,2.18975750538,0.0,2.18975750538
 11/16  15:00:00,136.187971888,3.74080495759,24.0630910734,0.0,48.2474882111,60.1281475517,2.18830727779,0.0,2.18830727779
 11/16  16:00:00,135.848377456,3.53829202021,23.9260095786,0.0,48.2474882111,60.1281475517,1.103958396,0.0,1.103958396
 11/16  17:00:00,139.032379218,3.39287723509,21.8982026827,0.0,48.2474882111,63.0180376616,2.18850978265,0.0,2.18850978265
 11/16  18:00:00,137.640850337,3.35534938201,19.0874186476,0.0650299935583,37.5258241642,62.7947880557,1.10383860493,0.0,1.10383860493
 11/16  19:00:00,98.6450346158,3.10095995668,15.4408225568,2.46847293705,26.8041601173,36.0181789539,2.18728992323,0.0,2.18728992323
 11/16  20:00:00,96.8184089991,3.10095995668,13.390974747,5.26048633902,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/16  21:00:00,83.3218103858,3.10095995668,11.4657287724,9.77162977055,16.0824960704,28.0885557216,1.10343513191,0.0,1.10343513191
 11/16  22:00:00,83.4695923534,3.10095995668,9.84415063825,12.8253854768,16.0824960704,26.8041601173,1.10307188252,0.0,1.10307188252
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296752988,0.0,1.10296752988
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296937078,0.0,1.10296937078
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296915773,0.0,1.10296915773
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  07:00:00,97.4263614869,3.10095995668,14.8492463404,42.7942216451,5.36083202345,21.4433280938,1.10303890731,0.0,1.10303890731
 11/17  08:00:00,89.0873936359,3.10095995668,3.5401974483,33.6735104342,16.0824960704,32.6817896323,1.10344972482,0.0,1.10344972482
 11/17  09:00:00,137.149218206,3.19372304626,6.89251367457,8.40374079282,48.2474882111,70.4033123869,1.10414260504,0.0,1.10414260504
 11/17  10:00:00,129.326235609,3.12047733427,11.4688994341,4.4261895774,48.2474882111,62.0547409583,2.18847111305,0.0,2.18847111305
 11/17  11:00:00,130.689046938,3.26387706755,17.0096620373,2.03143197676,48.2474882111,60.1281475517,2.1885197352,0.0,2.1885197352
 11/17  12:00:00,134.759044603,3.50708108056,20.0494457186,0.891848540886,48.2474882111,62.0547409583,2.18896507954,0.0,2.18896507954
 11/17  13:00:00,136.193677194,3.73113162787,22.0681005322,0.62812427736,48.2474882111,61.5103924513,2.18983270153,0.0,2.18983270153
 11/17  14:00:00,138.829965508,3.77855567322,23.1352460655,0.0,48.2474882111,63.6602354638,2.18957516965,0.0,2.18957516965
 11/17  15:00:00,134.483515982,3.56623078155,22.5332093439,0.0,48.2474882111,60.1281475517,2.18844434928,0.0,2.18844434928
 11/17  16:00:00,133.278919448,3.41930142389,21.4755421674,0.0,48.2474882111,60.1281475517,1.10403146662,0.0,1.10403146662
 11/17  17:00:00,135.924537263,3.32766765246,18.8555703106,0.0,48.2474882111,63.0180376616,2.18867209116,0.0,2.18867209116
 11/17  18:00:00,134.564817889,3.35702350652,15.9453131689,0.129428899806,37.5258241642,62.7947880557,2.18771443055,0.0,2.18771443055
 11/17  19:00:00,96.8876972667,3.10095995668,12.5111646372,3.64079350757,26.8041601173,36.0181789539,1.10358190246,0.0,1.10358190246
 11/17  20:00:00,95.4816428413,3.10095995668,11.3396741656,5.97502076256,26.8041601173,33.4493877451,0.02,0.0,0.02
 11/17  21:00:00,82.7520253029,3.10095995668,11.1077127635,9.55986069659,16.0824960704,28.0885557216,1.10338441203,0.0,1.10338441203
 11/17  22:00:00,82.9394236567,3.10095995668,10.8005602009,11.3388072174,16.0824960704,26.8041601173,1.10309864364,0.0,1.10309864364
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296924323,0.0,1.10296924323
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296893196,0.0,1.10296893196
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296812945,0.0,1.10296812945
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,85.864828721,3.10095995668,15.3677908347,30.7141443849,5.36083202345,21.4433280938,1.10309267665,0.0,1.10309267665
 11/18  08:00:00,63.9890273699,3.10095995668,7.29794427482,21.6399405095,5.36083202345,26.5809105114,1.10317638741,0.0,1.10317638741
 11/18  09:00:00,80.1659451734,3.10095995668,9.67413526801,9.27870500474,26.8041601173,31.2995447326,0.02,0.0,0.02
 11/18  10:00:00,82.4234624185,3.10095995668,12.2952886893,6.66737652079,26.8041601173,33.5472370403,1.10358162476,0.0,1.10358162476
 11/18  11:00:00,81.7822132754,3.14188844261,13.8976339255,5.34615035888,26.8041601173,32.583940337,1.10354322606,0.0,1.10354322606
 11/18  12:00:00,85.0764421022,3.25009413378,15.3070727684,4.87504234391,26.8041601173,34.8316326447,1.10367222063,0.0,1.10367222063
 11/18  13:00:00,84.324662043,3.33280701513,16.7916590279,3.84035874827,26.8041601173,33.5472370403,1.10357175094,0.0,1.10357175094
 11/18  14:00:00,80.2325676112,3.32652840844,17.4393428853,1.67565027449,26.8041601173,30.9784458315,1.1035017251,0.0,1.1035017251
 11/18  15:00:00,52.5827911725,3.17860101725,16.9474254484,3.07537328669,8.04124803518,21.3317032909,1.10342185972,0.0,1.10342185972
 11/18  16:00:00,52.6121528294,3.103688012,16.2920917453,5.11937725638,8.04124803518,20.0473076865,1.10326986673,0.0,1.10326986673
 11/18  17:00:00,57.156613557,3.10095995668,16.1784391374,6.99178641273,8.04124803518,20.3684065876,1.10330632868,0.0,1.10330632868
 11/18  18:00:00,69.0629043498,3.10095995668,16.0989492755,14.3610495348,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304624517,0.0,1.10304624517
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304527719,0.0,1.10304527719
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297030204,0.0,1.10297030204
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293407163,0.0,1.10293407163
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292987209,0.0,1.10292987209
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304726653,0.0,1.10304726653
 11/19  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293438242,0.0,1.10293438242
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297144334,0.0,1.10297144334
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312044034,0.0,1.10312044034
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296801886,0.0,1.10296801886
 11/19  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293338963,0.0,1.10293338963
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292817128,0.0,1.10292817128
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293522744,0.0,1.10293522744
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297047256,0.0,1.10297047256
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296855961,0.0,1.10296855961
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308956785,0.0,1.10308956785
 11/20  07:00:00,108.937880176,3.10095995668,16.2523158469,52.902670828,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,88.8562319334,3.10095995668,0.55155338539,36.4309927946,16.0824960704,32.6817896323,1.55777355388,0.454261317205,1.10351223668
 11/20  09:00:00,135.398832397,3.12214337175,3.00981111533,10.6076372179,48.2474882111,70.4033123869,2.18830589417,0.0,2.18830589417
 11/20  10:00:00,125.393676367,3.10095995668,4.61250713564,7.36954001108,48.2474882111,62.0547409583,1.10431286744,0.0,1.10431286744
 11/20  11:00:00,123.388845989,3.16129786794,6.13222810329,5.71124416062,48.2474882111,60.1281475517,2.18857417381,0.0,2.18857417381
 11/20  12:00:00,125.919598365,3.27990274185,7.43372465196,4.895301708,48.2474882111,62.0547409583,2.18921361276,0.0,2.18921361276
 11/20  13:00:00,127.496360493,3.39250701462,8.33545182876,6.00208089286,48.2474882111,61.5103924513,2.19000852196,0.0,2.19000852196
 11/20  14:00:00,126.453623543,3.53325381986,9.3983987392,1.60580721449,48.2474882111,63.6602354638,3.27484381493,0.0,3.27484381493
 11/20  15:00:00,121.914065147,3.34468527133,9.15414308374,1.03116093501,48.2474882111,60.1281475517,1.10410919477,0.0,1.10410919477
 11/20  16:00:00,121.39894704,3.1841976078,8.53421373631,1.29645983916,48.2474882111,60.1281475517,2.18819079109,0.0,2.18819079109
 11/20  17:00:00,126.875434296,3.20164818662,7.91447143141,2.01801537792,48.2474882111,63.0180376616,2.18867372942,0.0,2.18867372942
 11/20  18:00:00,131.611693999,3.27463241587,6.92900095644,6.27500831278,37.5258241642,62.7947880557,1.10372057626,0.0,1.10372057626
 11/20  19:00:00,98.7718432122,3.10095995668,4.21524999227,13.820854098,26.8041601173,36.0181789539,1.10361951293,0.0,1.10361951293
 11/20  20:00:00,98.2408254177,3.10095995668,1.70080526466,18.3730722399,26.8041601173,33.4493877451,1.20512098412,0.101988181281,1.10313280284
 11/20  21:00:00,89.2973140411,3.10095995668,0.0595359074315,27.1533262908,16.0824960704,28.0885557216,4.75144108679,3.64798550747,1.10345557933
 11/20  22:00:00,91.610209271,3.10095995668,0.0,30.8101530326,16.0824960704,26.8041601173,7.58687252405,7.56687252405,0.02
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313141513,0.0,1.10313141513
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296947896,0.0,1.10296947896
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297097905,0.0,1.10297097905
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303290744,0.0,1.10303290744
 11/21  07:00:00,139.243622433,3.10095995668,11.9472766926,87.5134522387,5.36083202345,21.4433280938,1.10304128851,0.0,1.10304128851
 11/21  08:00:00,111.398066187,3.10095995668,0.0,59.5243804333,16.0824960704,32.6817896323,35.7604957391,35.7404957391,0.02
 11/21  09:00:00,145.194042493,3.13730239335,0.0,23.397499408,48.2474882111,70.4033123869,23.0541554382,20.8661424644,2.1880129738
 11/21  10:00:00,128.473047884,3.10095995668,0.107301961421,14.9541167024,48.2474882111,62.0547409583,8.16648270131,5.97809774224,2.18838495907
 11/21  11:00:00,125.34928117,3.10664738931,1.71690567552,12.1416522479,48.2474882111,60.1281475517,1.18288868865,0.0787040036257,1.10418468503
 11/21  12:00:00,128.59965546,3.20358305068,4.68136118037,10.4040419657,48.2474882111,62.0547409583,2.1891527105,0.0,2.1891527105
 11/21  13:00:00,131.13055781,3.31036660932,6.71993231427,11.3339381297,48.2474882111,61.5103924513,3.27493009439,0.0,3.27493009439
 11/21  14:00:00,129.133207207,3.42395217388,8.14374140598,5.64934985861,48.2474882111,63.6602354638,2.1897915686,0.0,2.1897915686
 11/21  15:00:00,123.109262106,3.26150336918,7.77833246426,3.68535041561,48.2474882111,60.1281475517,2.18837095895,0.0,2.18837095895
 11/21  16:00:00,122.050053406,3.13941550263,7.00696307959,3.51959896722,48.2474882111,60.1281475517,1.10400507922,0.0,1.10400507922
 11/21  17:00:00,129.02761559,3.19664927693,5.8821472113,6.20751980212,48.2474882111,63.0180376616,2.18865793335,0.0,2.18865793335
 11/21  18:00:00,134.141391967,3.26887119278,3.04833792603,12.6911305344,37.5258241642,62.7947880557,2.18774047996,0.0,2.18774047996
 11/21  19:00:00,101.427127231,3.10095995668,0.138855084072,20.5525330247,26.8041601173,36.0181789539,1.96716563591,0.863566638545,1.10359899737
 11/21  20:00:00,102.976058477,3.10095995668,0.0,24.8091105638,26.8041601173,33.4493877451,2.50556226436,2.48556226436,0.02
 11/21  21:00:00,95.0052439988,3.10095995668,0.0,32.920792156,16.0824960704,28.0885557216,9.67225551693,8.56885173074,1.10340378619
 11/21  22:00:00,98.1641789624,3.10095995668,0.0,37.364122724,16.0824960704,26.8041601173,14.1573249875,13.0542130982,1.10311188935
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297074286,0.0,1.10297074286
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297235502,0.0,1.10297235502
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029727805,0.0,1.1029727805
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,132.654457375,3.10095995668,12.3365023802,78.0677281601,5.36083202345,21.4433280938,1.10312093989,0.0,1.10312093989
 11/22  08:00:00,109.972572556,3.10095995668,0.0177517701285,58.0811350321,16.0824960704,32.6817896323,6.82370724645,5.72022985608,1.10347739037
 11/22  09:00:00,153.455069137,3.12738578439,2.30228884589,29.3661538147,48.2474882111,70.4033123869,1.28959403221,0.185503646211,1.104090386
 11/22  10:00:00,135.585346285,3.10095995668,5.37927415563,16.7944429091,48.2474882111,62.0547409583,2.18836423915,0.0,2.18836423915
 11/22  11:00:00,131.426869845,3.10095995668,9.21028468314,10.7315493486,48.2474882111,60.1281475517,2.18851723899,0.0,2.18851723899
 11/22  12:00:00,134.200465682,3.10095995668,12.8100561706,7.97878029111,48.2474882111,62.0547409583,2.18891795616,0.0,2.18891795616
 11/22  13:00:00,137.377969645,3.13390282482,14.931928301,9.54581776276,48.2474882111,61.5103924513,2.19009188724,0.0,2.19009188724
 11/22  14:00:00,136.652473707,3.1516401435,15.9393358102,5.64533398395,48.2474882111,63.6602354638,3.27481204562,0.0,3.27481204562
 11/22  15:00:00,130.057652969,3.10095995668,16.1343624971,2.43825465861,48.2474882111,60.1281475517,1.10400389002,0.0,1.10400389002
 11/22  16:00:00,129.947239308,3.10095995668,16.1183044982,2.34389899661,48.2474882111,60.1281475517,2.18798916861,0.0,2.18798916861
 11/22  17:00:00,136.275533285,3.17265408158,15.721453315,3.64012658848,48.2474882111,63.0180376616,2.18906792911,0.0,2.18906792911
 11/22  18:00:00,140.879851414,3.25273116204,14.6799097937,7.81415814407,37.5258241642,62.7947880557,1.10378772818,0.0,1.10378772818
 11/22  19:00:00,106.575456356,3.10095995668,12.3759490562,13.4637681777,26.8041601173,36.0181789539,1.10358121359,0.0,1.10358121359
 11/22  20:00:00,106.191154148,3.10095995668,11.363862427,16.660343808,26.8041601173,33.4493877451,1.10333606012,0.0,1.10333606012
 11/22  21:00:00,96.0490346572,3.10095995668,10.6170196013,23.3475632131,16.0824960704,28.0885557216,1.10340275043,0.0,1.10340275043
 11/22  22:00:00,96.9298037746,3.10095995668,10.7486406441,25.3811068921,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302327459,0.0,1.10302327459
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293642808,0.0,1.10293642808
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293110716,0.0,1.10293110716
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304621208,0.0,1.10304621208
 11/23  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029345247,0.0,1.1029345247
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293723569,0.0,1.10293723569
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301252213,0.0,1.10301252213
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301025038,0.0,1.10301025038
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293710119,0.0,1.10293710119
 11/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293396321,0.0,1.10293396321
 11/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293850759,0.0,1.10293850759
 11/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297279116,0.0,1.10297279116
 11/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297336356,0.0,1.10297336356
 11/24  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306992916,0.0,1.10306992916
 11/24  07:00:00,92.1806121026,3.10095995668,20.1579013924,29.7724838754,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  08:00:00,91.384674444,3.10095995668,15.0950627171,24.4159259735,16.0824960704,32.6817896323,1.10326037016,0.0,1.10326037016
 11/24  09:00:00,144.931562498,3.14050176694,19.3690960094,3.76272402987,48.2474882111,70.4033123869,2.18834991704,0.0,2.18834991704
 11/24  10:00:00,136.845979492,3.10158106216,21.7676141341,1.66611503251,48.2474882111,62.0547409583,2.18849570279,0.0,2.18849570279
 11/24  11:00:00,135.356506577,3.10095995668,22.9830544697,0.888416293661,48.2474882111,60.1281475517,1.1043724499,0.0,1.1043724499
 11/24  12:00:00,137.688494863,3.27021789646,23.8470332579,0.260574445496,48.2474882111,62.0547409583,2.18906821386,0.0,2.18906821386
 11/24  13:00:00,138.827654857,3.61466121282,25.2522296326,0.194443255353,48.2474882111,61.5103924513,3.2748799364,0.0,3.2748799364
 11/24  14:00:00,140.553033522,3.74919159734,24.8876781552,0.0,48.2474882111,63.6602354638,2.18980023366,0.0,2.18980023366
 11/24  15:00:00,136.196862452,3.61695009525,24.1958365002,0.0,48.2474882111,60.1281475517,2.18839671881,0.0,2.18839671881
 11/24  16:00:00,133.387122067,3.4050443756,21.5980018349,0.0,48.2474882111,60.1281475517,1.10402662727,0.0,1.10402662727
 11/24  17:00:00,135.258733357,3.27010191205,18.2473321453,0.0,48.2474882111,63.0180376616,2.18873295431,0.0,2.18873295431
 11/24  18:00:00,134.988145468,3.31487427063,16.1642558824,0.3759630012,37.5258241642,62.7947880557,2.18782069553,0.0,2.18782069553
 11/24  19:00:00,98.1361104174,3.10095995668,12.8873499888,4.51302130662,26.8041601173,36.0181789539,1.10364563117,0.0,1.10364563117
 11/24  20:00:00,96.7527221287,3.10095995668,11.7965540225,6.7892201931,26.8041601173,33.4493877451,1.10332770562,0.0,1.10332770562
 11/24  21:00:00,83.6892724888,3.10095995668,10.782845481,10.821975165,16.0824960704,28.0885557216,0.02,0.0,0.02
 11/24  22:00:00,83.3680151118,3.10095995668,8.69521246044,13.872746413,16.0824960704,26.8041601173,1.10323771841,0.0,1.10323771841
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297204858,0.0,1.10297204858
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297338927,0.0,1.10297338927
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297382299,0.0,1.10297382299
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308257789,0.0,1.10308257789
 11/25  07:00:00,119.488263419,3.10095995668,13.4277789409,63.810257643,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,84.8089135062,3.10095995668,0.0,49.7577709206,5.36083202345,26.5809105114,28.7391733885,27.6359635275,1.10320986098
 11/25  09:00:00,89.36319094,3.10095995668,0.0,28.1500860393,26.8041601173,31.2995447326,23.5152471357,23.4952471357,0.02
 11/25  10:00:00,85.4420572107,3.10095995668,0.0,21.9812600024,26.8041601173,33.5472370403,16.4487640286,14.2616980889,2.18706593966
 11/25  11:00:00,82.990649556,3.10095995668,0.102872549406,20.3902765015,26.8041601173,32.583940337,4.83311453096,3.72964718473,1.10346734624
 11/25  12:00:00,85.0278460751,3.10095995668,0.966986547215,19.3156667151,26.8041601173,34.8316326447,1.10369645795,0.0,1.10369645795
 11/25  13:00:00,83.5043937732,3.14327293495,2.37899968027,17.6222839063,26.8041601173,33.5472370403,1.10360516577,0.0,1.10360516577
 11/25  14:00:00,78.4344405655,3.15929542952,3.61471620227,13.8693828908,26.8041601173,30.9784458315,1.10355687175,0.0,1.10355687175
 11/25  15:00:00,53.7307745946,3.10256782689,3.53250781749,17.7143075301,8.04124803518,21.3317032909,0.02,0.0,0.02
 11/25  16:00:00,54.6618017169,3.10095995668,4.0211032044,19.44274274,8.04124803518,20.0473076865,1.10334485632,0.0,1.10334485632
 11/25  17:00:00,60.7339287315,3.10095995668,3.21263317604,23.5349075485,8.04124803518,20.3684065876,1.10335028005,0.0,1.10335028005
 11/25  18:00:00,77.7858790969,3.10095995668,1.59097280833,37.5920007491,2.68041601173,18.0090894769,1.1030523621,0.0,1.1030523621
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305411386,0.0,1.10305411386
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312759263,0.0,1.10312759263
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297404997,0.0,1.10297404997
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293401101,0.0,1.10293401101
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299707534,0.0,1.10299707534
 11/26  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029355521,0.0,1.1029355521
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293859281,0.0,1.10293859281
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301150024,0.0,1.10301150024
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307088386,0.0,1.10307088386
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293649922,0.0,1.10293649922
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293872328,0.0,1.10293872328
 11/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305314558,0.0,1.10305314558
 11/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293866231,0.0,1.10293866231
 11/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297329284,0.0,1.10297329284
 11/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297337245,0.0,1.10297337245
 11/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,120.485361701,3.10095995668,15.1383331526,63.0968017137,5.36083202345,21.4433280938,1.10304910076,0.0,1.10304910076
 11/27  08:00:00,108.536352458,3.10095995668,5.26447168294,51.3981950218,16.0824960704,32.6817896323,1.10355014976,0.0,1.10355014976
 11/27  09:00:00,152.535995524,3.10095995668,5.97274940251,24.8030454723,48.2474882111,70.4033123869,1.10416014764,0.0,1.10416014764
 11/27  10:00:00,138.710113391,3.10095995668,6.05325725792,19.2452269127,48.2474882111,62.0547409583,2.18861363991,0.0,2.18861363991
 11/27  11:00:00,132.782299578,3.10095995668,5.69799700979,15.5992667546,48.2474882111,60.1281475517,2.18854069038,0.0,2.18854069038
 11/27  12:00:00,132.796718232,3.10095995668,5.96867455243,13.4164144595,48.2474882111,62.0547409583,2.18936959344,0.0,2.18936959344
 11/27  13:00:00,135.265248078,3.10095995668,6.53179195028,15.8661754143,48.2474882111,61.5103924513,2.18999585424,0.0,2.18999585424
 11/27  14:00:00,131.724395832,3.10557614252,6.78728983066,9.91536608962,48.2474882111,63.6602354638,3.27477448387,0.0,3.27477448387
 11/27  15:00:00,126.504852838,3.10095995668,7.27258150719,7.7472355176,48.2474882111,60.1281475517,1.10420198775,0.0,1.10420198775
 11/27  16:00:00,125.785208576,3.10095995668,5.16115847347,9.1390142893,48.2474882111,60.1281475517,2.18801924942,0.0,2.18801924942
 11/27  17:00:00,132.509848125,3.12258735418,2.60502585625,13.0409356148,48.2474882111,63.0180376616,2.18917038605,0.0,2.18917038605
 11/27  18:00:00,140.381899473,3.19990095499,1.84741559737,20.2015306071,37.5258241642,62.7947880557,1.10383965127,0.0,1.10383965127
 11/27  19:00:00,109.478426261,3.10095995668,0.343935953263,28.398751186,26.8041601173,36.0181789539,1.38075850453,0.277122344998,1.10363615953
 11/27  20:00:00,110.092055248,3.10095995668,0.0,31.9251073349,26.8041601173,33.4493877451,3.31269590523,2.20930977011,1.10338613512
 11/27  21:00:00,101.989178644,3.10095995668,0.0,39.9047268011,16.0824960704,28.0885557216,7.34231458933,6.23884883231,1.10346575702
 11/27  22:00:00,103.689507992,3.10095995668,0.0,42.8894517533,16.0824960704,26.8041601173,6.71030709196,6.69030709196,0.02
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314233333,0.0,1.10314233333
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297573829,0.0,1.10297573829
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297588468,0.0,1.10297588468
 11/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297597978,0.0,1.10297597978
 11/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/28  07:00:00,145.517084127,3.10095995668,11.8247928315,91.4420644607,5.36083202345,21.4433280938,1.10305749723,0.0,1.10305749723
 11/28  08:00:00,121.283181448,3.10095995668,0.0,69.4094956949,16.0824960704,32.6817896323,18.2101081426,17.1066361924,1.10347195017
 11/28  09:00:00,160.289397737,3.10606386631,0.0667556174173,38.4573375608,48.2474882111,70.4033123869,6.91154096435,5.8074760964,1.10406486795
 11/28  10:00:00,146.052992105,3.10095995668,0.710950215745,31.9304126688,48.2474882111,62.0547409583,2.53682442293,0.348393905419,2.18843051751
 11/28  11:00:00,141.627722952,3.10095995668,1.80767557789,28.3350115603,48.2474882111,60.1281475517,2.18861647264,0.0,2.18861647264
 11/28  12:00:00,141.522050853,3.10095995668,2.9091433083,25.2012783246,48.2474882111,62.0547409583,2.18920296997,0.0,2.18920296997
 11/28  13:00:00,145.615868753,3.10095995668,3.37951072523,29.3690773145,48.2474882111,61.5103924513,2.19023147769,0.0,2.19023147769
 11/28  14:00:00,139.841597942,3.10981081964,4.64992614709,20.1656972064,48.2474882111,63.6602354638,3.27457102572,0.0,3.27457102572
 11/28  15:00:00,135.748264126,3.10095995668,4.94310314935,19.3201251632,48.2474882111,60.1281475517,1.10413711312,0.0,1.10413711312
 11/28  16:00:00,135.657165225,3.10095995668,3.99445227191,20.1776771397,48.2474882111,60.1281475517,2.18830379864,0.0,2.18830379864
 11/28  17:00:00,141.264477851,3.11759312583,3.1483774616,21.2572079639,48.2474882111,63.0180376616,2.18905542373,0.0,2.18905542373
 11/28  18:00:00,146.642682273,3.19812839353,1.89570520355,26.4157963624,37.5258241642,62.7947880557,1.10379152978,0.0,1.10379152978
 11/28  19:00:00,117.719212924,3.10095995668,0.0162530787878,36.9672207228,26.8041601173,36.0181789539,5.74135362143,4.63775999083,1.1035936306
 11/28  20:00:00,118.720211882,3.10095995668,0.0,40.5532639684,26.8041601173,33.4493877451,13.7386013091,12.6352482106,1.10335309848
 11/28  21:00:00,110.709543605,3.10095995668,0.0,48.6250917618,16.0824960704,28.0885557216,17.1154895885,16.0120583474,1.10343124112
 11/28  22:00:00,113.640239124,3.10095995668,0.0,52.840182886,16.0824960704,26.8041601173,19.7751986391,19.7551986391,0.02
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030691847,0.0,1.1030691847
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297732285,0.0,1.10297732285
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297743031,0.0,1.10297743031
 11/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303846141,0.0,1.10303846141
 11/29  07:00:00,172.081569649,3.10095995668,10.572825909,119.258516905,5.36083202345,21.4433280938,1.18210366366,0.0790548891824,1.10304877448
 11/29  08:00:00,138.52992734,3.10095995668,0.0,86.6562415866,16.0824960704,32.6817896323,36.2448640097,36.2248640097,0.02
 11/29  09:00:00,175.718426026,3.10095995668,0.0,53.9582253771,48.2474882111,70.4033123869,27.6209487429,25.4328042068,2.18814453611
 11/29  10:00:00,157.728400805,3.10095995668,0.0152913863671,44.301480198,48.2474882111,62.0547409583,12.2641163264,10.0755063542,2.18860997218
 11/29  11:00:00,149.618586704,3.10095995668,1.06778297612,37.0657679141,48.2474882111,60.1281475517,2.41432868035,0.225763586029,2.18856509432
 11/29  12:00:00,147.959027399,3.10095995668,2.55860560895,31.9887925695,48.2474882111,62.0547409583,2.18916127392,0.0,2.18916127392
 11/29  13:00:00,150.800793622,3.10095995668,3.67708374468,34.2564291646,48.2474882111,61.5103924513,2.19020434255,0.0,2.19020434255
 11/29  14:00:00,144.666788722,3.10095995668,4.81486629544,24.8347987006,48.2474882111,63.6602354638,3.27454916147,0.0,3.27454916147
 11/29  15:00:00,138.632421641,3.10095995668,5.9816376953,21.1657481317,48.2474882111,60.1281475517,1.1041322693,0.0,1.1041322693
 11/29  16:00:00,133.649428947,3.10095995668,6.53134098599,15.6330521472,48.2474882111,60.1281475517,2.18830184067,0.0,2.18830184067
 11/29  17:00:00,139.946763893,3.11193819486,6.08602631648,17.0075000811,48.2474882111,63.0180376616,2.18906586909,0.0,2.18906586909
 11/29  18:00:00,147.393293807,3.19005449337,3.76585923192,25.3043277681,37.5258241642,62.7947880557,1.10379745738,0.0,1.10379745738
 11/29  19:00:00,118.130596358,3.10095995668,1.37056221109,36.0242950249,26.8041601173,36.0181789539,1.10360054509,0.0,1.10360054509
 11/29  20:00:00,117.342389413,3.10095995668,1.23907482784,37.9363666717,26.8041601173,33.4493877451,1.10335988164,0.0,1.10335988164
 11/29  21:00:00,108.421981867,3.10095995668,0.381516118062,45.9560139057,16.0824960704,28.0885557216,1.38242456458,0.278984334484,1.1034402301
 11/29  22:00:00,110.74302799,3.10095995668,0.0,49.9429717519,16.0824960704,26.8041601173,1.38264058393,1.36264058393,0.02
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030835382,0.0,1.1030835382
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297819395,0.0,1.10297819395
 11/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297809808,0.0,1.10297809808
 11/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304148641,0.0,1.10304148641
 11/30  07:00:00,153.70588923,3.10095995668,11.6331084901,99.8225539048,5.36083202345,21.4433280938,1.1030539585,0.0,1.1030539585
 11/30  08:00:00,123.791922878,3.10095995668,0.0,71.9182371251,16.0824960704,32.6817896323,27.7961143259,27.7761143259,0.02
 11/30  09:00:00,156.903764867,3.10454970892,0.0,35.1399744657,48.2474882111,70.4033123869,14.6810436467,12.4932757015,2.18776794516
 11/30  10:00:00,133.885024363,3.10095995668,0.501362288796,19.9720328537,48.2474882111,62.0547409583,2.91328836956,0.724709860993,2.18857850857
 11/30  11:00:00,130.270868698,3.11511104742,3.32432850191,15.447353292,48.2474882111,60.1281475517,2.18863504144,0.0,2.18863504144
 11/30  12:00:00,132.506490782,3.23751240708,6.61518632258,12.343122789,48.2474882111,62.0547409583,2.18924639839,0.0,2.18924639839
 11/30  13:00:00,136.004168584,3.33154885505,9.06925744996,13.8370415227,48.2474882111,61.5103924513,2.19030320208,0.0,2.19030320208
 11/30  14:00:00,132.44753781,3.46142003928,10.8822654236,6.18768857857,48.2474882111,63.6602354638,3.27470985348,0.0,3.27470985348
 11/30  15:00:00,125.996331201,3.31402385206,10.4295654717,3.86866602052,48.2474882111,60.1281475517,1.10418798415,0.0,1.10418798415
 11/30  16:00:00,124.836593271,3.16231584407,9.58168872294,3.7085128472,48.2474882111,60.1281475517,2.1880108999,0.0,2.1880108999
 11/30  17:00:00,129.641101929,3.17927106724,7.56530546143,5.15522610009,48.2474882111,63.0180376616,2.18921730897,0.0,2.18921730897
 11/30  18:00:00,135.90955923,3.24728817884,5.39077873802,12.1384399989,37.5258241642,62.7947880557,1.1038583088,0.0,1.1038583088
 11/30  19:00:00,103.842869734,3.10095995668,3.07376743412,20.0333631775,26.8041601173,36.0181789539,1.10365730446,0.0,1.10365730446
 11/30  20:00:00,104.345405683,3.10095995668,2.23000911613,23.9484486533,26.8041601173,33.4493877451,1.10340628372,0.0,1.10340628372
 11/30  21:00:00,96.1558640539,3.10095995668,1.66431671539,32.4070954957,16.0824960704,28.0885557216,1.1034926187,0.0,1.1034926187
 11/30  22:00:00,97.5587535243,3.10095995668,1.18161855637,35.5770787295,16.0824960704,26.8041601173,1.10309359661,0.0,1.10309359661
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297804346,0.0,1.10297804346
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297747737,0.0,1.10297747737
 12/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029766459,0.0,1.1029766459
 12/01  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  07:00:00,138.464919356,3.10095995668,12.4591410189,83.7555515028,5.36083202345,21.4433280938,1.10305647194,0.0,1.10305647194
 12/01  08:00:00,106.665892447,3.10095995668,0.0,54.7922066936,16.0824960704,32.6817896323,15.0422111211,13.9386875426,1.10352357852
 12/01  09:00:00,142.444129908,3.12343116548,0.591512859874,20.0699451902,48.2474882111,70.4033123869,4.20295658989,3.09881529239,1.1041412975
 12/01  10:00:00,128.654643658,3.10095995668,2.35501983652,12.8879946012,48.2474882111,62.0547409583,2.18860635198,0.0,2.18860635198
 12/01  11:00:00,126.061805203,3.13051019856,3.09706766989,11.4501514773,48.2474882111,60.1281475517,2.18857464481,0.0,2.18857464481
 12/01  12:00:00,128.804420039,3.23789259303,4.30839252856,10.9474656541,48.2474882111,62.0547409583,2.1894568026,0.0,2.1894568026
 12/01  13:00:00,131.483566863,3.32509714138,5.84774636928,12.5444025956,48.2474882111,61.5103924513,2.1901339676,0.0,2.1901339676
 12/01  14:00:00,129.151270326,3.41551288374,7.50468793319,6.31490574054,48.2474882111,63.6602354638,3.27505309195,0.0,3.27505309195
 12/01  15:00:00,122.619611927,3.28073827816,6.96142462483,3.99337316698,48.2474882111,60.1281475517,1.10409668201,0.0,1.10409668201
 12/01  16:00:00,120.946944855,3.14905992346,5.31506943902,4.09873963537,48.2474882111,60.1281475517,2.18824275083,0.0,2.18824275083
 12/01  17:00:00,126.34143165,3.18682635851,3.93454116483,5.47876482607,48.2474882111,63.0180376616,2.18885872783,0.0,2.18885872783
 12/01  18:00:00,133.526106002,3.25417674442,2.06736010726,13.0715168365,37.5258241642,62.7947880557,1.10382270164,0.0,1.10382270164
 12/01  19:00:00,102.708862135,3.10095995668,0.0299113951615,21.9432116174,26.8041601173,36.0181789539,4.54503485303,3.44134863006,1.10368622296
 12/01  20:00:00,105.094225943,3.10095995668,0.0,26.9272780298,26.8041601173,33.4493877451,10.9987342709,9.8952966789,1.10343759197
 12/01  21:00:00,98.0083663831,3.10095995668,0.0,35.9239145403,16.0824960704,28.0885557216,17.5844463368,16.4810472747,1.10339906201
 12/01  22:00:00,101.799627758,3.10095995668,0.0,40.9995715196,16.0824960704,26.8041601173,23.9433342839,22.8402467022,1.10308758168
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297586123,0.0,1.10297586123
 12/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297788725,0.0,1.10297788725
 12/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297855843,0.0,1.10297855843
 12/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  07:00:00,159.169312115,3.10095995668,11.1162527148,105.802832566,5.36083202345,21.4433280938,1.15721698059,0.054113530421,1.10310345017
 12/02  08:00:00,119.208955098,3.10095995668,0.0,84.1578125123,5.36083202345,26.5809105114,42.1191244455,42.0991244455,0.02
 12/02  09:00:00,113.478260881,3.10095995668,0.0,52.2651559802,26.8041601173,31.2995447326,35.0939599614,33.9906588802,1.10330108115
 12/02  10:00:00,102.046280037,3.10095995668,0.0,38.5854828281,26.8041601173,33.5472370403,26.5876869831,25.4840810031,1.10360597995
 12/02  11:00:00,96.8744906445,3.10095995668,0.0,34.3769901394,26.8041601173,32.583940337,17.5059016504,16.4023904322,1.10351121815
 12/02  12:00:00,96.8114134552,3.10095995668,0.0222643719155,32.0439562705,26.8041601173,34.8316326447,6.34109473637,5.23753350612,1.10356123025
 12/02  13:00:00,93.2344720236,3.10240570767,0.651855661459,29.1203734027,26.8041601173,33.5472370403,2.24364964419,0.0564402585276,2.18720938566
 12/02  14:00:00,87.5901119709,3.10205768652,1.82359010474,24.8734181367,26.8041601173,30.9784458315,1.103497764,0.0,1.103497764
 12/02  15:00:00,67.5007352112,3.10095995668,2.67531050726,32.3430733271,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/02  16:00:00,70.1345919324,3.10095995668,3.04025486458,35.8963812954,8.04124803518,20.0473076865,1.10330521919,0.0,1.10330521919
 12/02  17:00:00,77.4571168527,3.10095995668,1.82963530037,41.6410935454,8.04124803518,20.3684065876,1.10332030895,0.0,1.10332030895
 12/02  18:00:00,93.8874247294,3.10095995668,0.357435115159,54.9270840748,2.68041601173,18.0090894769,0.57980383556,0.55980383556,0.02
