Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312195696,0.0,1.10312195696
 12/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304935017,0.0,1.10304935017
 12/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312120483,0.0,1.10312120483
 12/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295783595,0.0,1.10295783595
 12/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294115243,0.0,1.10294115243
 12/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103001043,0.0,1.103001043
 12/03  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293913698,0.0,1.10293913698
 12/03  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294161706,0.0,1.10294161706
 12/03  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10287670013,0.0,1.10287670013
 12/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307198624,0.0,1.10307198624
 12/03  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294192329,0.0,1.10294192329
 12/03  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293445795,0.0,1.10293445795
 12/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305469878,0.0,1.10305469878
 12/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294207583,0.0,1.10294207583
 12/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297961216,0.0,1.10297961216
 12/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/04  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298036374,0.0,1.10298036374
 12/04  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  07:00:00,147.687234925,3.10095995668,12.4104293741,90.5592453829,5.36083202345,21.4433280938,1.10306225334,0.0,1.10306225334
 12/04  08:00:00,123.226564744,3.10095995668,0.0,71.3528789907,16.0824960704,32.6817896323,15.5257379928,14.4221947954,1.10354319737
 12/04  09:00:00,161.335966066,3.10095995668,0.0,39.5757654171,48.2474882111,70.4033123869,12.4580305052,11.3539496512,1.10408085403
 12/04  10:00:00,145.79690222,3.10095995668,0.0,32.3852729997,48.2474882111,62.0547409583,9.40051765795,7.21190835578,2.18860930217
 12/04  11:00:00,141.67512812,3.10095995668,0.0,30.1900923065,48.2474882111,60.1281475517,6.79374110613,4.60501599437,2.18872511176
 12/04  12:00:00,140.660164688,3.10095995668,0.0484100126493,27.2001254556,48.2474882111,62.0547409583,3.63070312925,1.44143072156,2.18927240768
 12/04  13:00:00,142.396728747,3.10095995668,0.220013427808,29.3094346064,48.2474882111,61.5103924513,3.27522100039,0.0,3.27522100039
 12/04  14:00:00,137.230655511,3.10095995668,0.397008334883,21.8165234508,48.2474882111,63.6602354638,2.1899024499,0.0,2.1899024499
 12/04  15:00:00,133.642705994,3.10095995668,0.0580283643034,22.0996418161,48.2474882111,60.1281475517,3.23619571068,1.04782558589,2.18837012479
 12/04  16:00:00,134.520215039,3.10095995668,0.0,23.0351792251,48.2474882111,60.1281475517,3.73662458791,2.63243808725,1.10418650066
 12/04  17:00:00,140.926336447,3.10095995668,0.0,24.0840771904,48.2474882111,63.0180376616,4.58841009098,2.39969418589,2.18871590509
 12/04  18:00:00,147.571297482,3.15018519808,0.0,29.2880599697,37.5258241642,62.7947880557,6.73076259715,4.54287868356,2.18788391359
 12/04  19:00:00,119.575590593,3.10095995668,0.0,38.8398514714,26.8041601173,36.0181789539,10.5309943047,9.4274251741,1.10356913062
 12/04  20:00:00,119.414714846,3.10095995668,0.0,41.2477669331,26.8041601173,33.4493877451,13.6529850588,12.5496100338,1.10337502505
 12/04  21:00:00,112.663498986,3.10095995668,0.0,50.579047143,16.0824960704,28.0885557216,16.0308363609,16.0108363609,0.02
 12/04  22:00:00,116.160984784,3.10095995668,0.0,55.360928546,16.0824960704,26.8041601173,21.1182528279,20.0149640359,1.10328879204
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297990992,0.0,1.10297990992
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298109479,0.0,1.10298109479
 12/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298141704,0.0,1.10298141704
 12/05  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/05  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310571283,0.0,1.10310571283
 12/05  07:00:00,179.5570937,3.10095995668,10.475192745,124.364340787,5.36083202345,21.4433280938,0.11428659577,0.09428659577,0.02
 12/05  08:00:00,142.907927909,3.10095995668,0.0,91.0342421553,16.0824960704,32.6817896323,45.5708457115,44.4672752083,1.1035705032
 12/05  09:00:00,166.441901089,3.10095995668,0.0,44.6817004406,48.2474882111,70.4033123869,40.9887030428,38.8001981856,2.18850485724
 12/05  10:00:00,146.189553533,3.10095995668,0.0,32.7779243132,48.2474882111,62.0547409583,39.2764145947,37.0879407323,2.18847386244
 12/05  11:00:00,139.936997844,3.10095995668,0.0,28.4519620309,48.2474882111,60.1281475517,31.3373150765,30.2329103271,1.10440474932
 12/05  12:00:00,137.567218796,3.10095995668,0.0,24.1555895758,48.2474882111,62.0547409583,24.1881131715,21.9988779055,2.18923526596
 12/05  13:00:00,139.50889288,3.10095995668,0.0,26.6416121666,48.2474882111,61.5103924513,19.1266608135,15.8516299257,3.27503088783
 12/05  14:00:00,132.618924392,3.11488481142,0.0,17.5878758119,48.2474882111,63.6602354638,14.4568503926,12.2669160274,2.18993436514
 12/05  15:00:00,124.458778467,3.10724404946,0.0,12.9674585606,48.2474882111,60.1281475517,10.7241282717,8.53542720262,2.18870106907
 12/05  16:00:00,122.846573696,3.10098588947,0.0,11.3615119494,48.2474882111,60.1281475517,8.0160364619,5.82778176952,2.18825469238
 12/05  17:00:00,130.394075679,3.12773196959,0.0,13.5250444096,48.2474882111,63.0180376616,9.76327747169,7.57418705222,2.18909041947
 12/05  18:00:00,140.956704541,3.1975977154,0.0,22.626054512,37.5258241642,62.7947880557,12.76551967,11.661703162,1.10381650798
 12/05  19:00:00,115.79441638,3.10095995668,0.0,35.0586772576,26.8041601173,36.0181789539,22.3537919843,21.2501657428,1.10362624155
 12/05  20:00:00,118.663232457,3.10095995668,0.0,40.4962845436,26.8041601173,33.4493877451,28.6512309288,27.5478434251,1.1033875037
 12/05  21:00:00,112.420034915,3.10095995668,0.0,50.3355830722,16.0824960704,28.0885557216,35.3694551898,34.2659754847,1.10347970502
 12/05  22:00:00,116.818927419,3.10095995668,0.0,56.0188711808,16.0824960704,26.8041601173,38.5480955945,37.4450058754,1.10308971914
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298192034,0.0,1.10298192034
 12/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298192314,0.0,1.10298192314
 12/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/06  05:00:00,42.89572786,0.54652721903,0.0191165641688,3.39389987714,2.68041601173,21.4433280938,1.40792996342,0.304948295098,1.10298166832
 12/06  06:00:00,47.2503316423,0.728702958706,0.058842442798,4.84618602942,5.36083202345,21.4433280938,0.305500889571,0.285500889571,0.02
 12/06  07:00:00,180.78389353,3.10095995668,10.3116249628,125.754708399,5.36083202345,21.4433280938,1.10306168054,0.0,1.10306168054
 12/06  08:00:00,144.53569651,3.10095995668,0.0,92.6620107562,16.0824960704,32.6817896323,49.1066355508,48.0030912029,1.10354434792
 12/06  09:00:00,165.739439828,3.10095995668,0.0,43.9792391793,48.2474882111,70.4033123869,36.6686657487,35.5644797991,1.10418594962
 12/06  10:00:00,142.500218347,3.10095995668,0.0,29.0885891264,48.2474882111,62.0547409583,26.4965742132,24.3078350946,2.18873911866
 12/06  11:00:00,134.960181992,3.10095995668,0.0,23.4751461787,48.2474882111,60.1281475517,14.0781884543,11.8894360192,2.18875243516
 12/06  12:00:00,133.520210368,3.12702543859,0.714617874719,19.3678977911,48.2474882111,62.0547409583,2.94348372096,0.754092742984,2.18939097798
 12/06  13:00:00,136.205459355,3.17002319218,2.62067494245,20.6484404637,48.2474882111,61.5103924513,2.19007115695,0.0,2.19007115695
 12/06  14:00:00,130.392114524,3.23449359371,4.1507657832,11.0906913778,48.2474882111,63.6602354638,3.27525924085,0.0,3.27525924085
 12/06  15:00:00,123.545296411,3.16315904727,4.38765052222,7.61041098465,48.2474882111,60.1281475517,2.18822633937,0.0,2.18822633937
 12/06  16:00:00,122.647939028,3.10760349435,4.25544987528,6.90080980131,48.2474882111,60.1281475517,1.10412058101,0.0,1.10412058101
 12/06  17:00:00,129.423053178,3.14281083559,4.00393170464,8.53501133774,48.2474882111,63.0180376616,2.18933978581,0.0,2.18933978581
 12/06  18:00:00,136.94825561,3.21372456087,2.64755913682,15.9539195981,37.5258241642,62.7947880557,2.18769127823,0.0,2.18769127823
 12/06  19:00:00,106.339816755,3.10095995668,0.739379869868,24.8646977631,26.8041601173,36.0181789539,1.10365485132,0.0,1.10365485132
 12/06  20:00:00,108.883308465,3.10095995668,0.0664945944258,30.6498659576,26.8041601173,33.4493877451,4.92255988524,3.81921566861,1.10334421662
 12/06  21:00:00,102.856180687,3.10095995668,0.0,40.771728844,16.0824960704,28.0885557216,12.496713696,12.476713696,0.02
 12/06  22:00:00,106.618626428,3.10095995668,0.0,45.8185701895,16.0824960704,26.8041601173,19.7909748425,18.6877085432,1.10326629932
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298204352,0.0,1.10298204352
 12/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298245074,0.0,1.10298245074
 12/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298121051,0.0,1.10298121051
 12/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309669128,0.0,1.10309669128
 12/07  07:00:00,165.623117297,3.10095995668,10.9668583527,109.938698776,5.36083202345,21.4433280938,0.067565881611,0.047565881611,0.02
 12/07  08:00:00,134.907912581,3.10095995668,0.0,83.0342268275,16.0824960704,32.6817896323,42.5396159628,41.4360658022,1.10355016059
 12/07  09:00:00,167.486452905,3.10095995668,0.0,45.7262522563,48.2474882111,70.4033123869,40.1007223162,37.9122556442,2.18846667194
 12/07  10:00:00,150.833063582,3.10095995668,0.0,37.4214343615,48.2474882111,62.0547409583,31.5835786569,30.4793072376,1.10427141928
 12/07  11:00:00,140.948415548,3.10095995668,0.0,29.4633797347,48.2474882111,60.1281475517,24.739242476,22.550378742,2.18886373402
 12/07  12:00:00,142.12488396,3.10095995668,0.0,28.7132547395,48.2474882111,62.0547409583,18.9566338512,16.7673850691,2.18924878204
 12/07  13:00:00,147.595259515,3.10095995668,0.0,34.7279788019,48.2474882111,61.5103924513,14.4115489967,11.1364511764,3.27509782028
 12/07  14:00:00,139.262508039,3.10095995668,0.0,24.2453843132,48.2474882111,63.6602354638,10.7552795063,8.56527663111,2.19000287522
 12/07  15:00:00,128.208005019,3.10095995668,0.0,16.7229692049,48.2474882111,60.1281475517,7.29253335759,5.10375470158,2.18877865601
 12/07  16:00:00,126.252839362,3.10095995668,0.0,14.7678035482,48.2474882111,60.1281475517,7.52164622988,5.33329961935,2.18834661053
 12/07  17:00:00,136.019156685,3.11454945399,0.0,19.163307931,48.2474882111,63.0180376616,8.74111599554,6.55190763334,2.18920836221
 12/07  18:00:00,145.868703621,3.18492744864,0.0,27.5507238585,37.5258241642,62.7947880557,6.23027866111,5.12640764511,1.103871016
 12/07  19:00:00,118.911562612,3.10095995668,0.0,38.1758234899,26.8041601173,36.0181789539,13.0264190292,11.922739668,1.10367936125
 12/07  20:00:00,118.836489571,3.10095995668,0.0,40.6695416574,26.8041601173,33.4493877451,16.0108618034,14.9074943298,1.10336747353
 12/07  21:00:00,110.221509933,3.10095995668,0.0,48.1370580905,16.0824960704,28.0885557216,17.2737586831,16.1703222696,1.10343641352
 12/07  22:00:00,113.497717082,3.10095995668,0.0,52.6976608437,16.0824960704,26.8041601173,20.9499519554,19.8468397358,1.10311221956
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298288995,0.0,1.10298288995
 12/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029820738,0.0,1.1029820738
 12/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298127218,0.0,1.10298127218
 12/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  07:00:00,178.861374862,3.10095995668,10.8048726506,123.338942043,5.36083202345,21.4433280938,1.15420920418,0.0511430755757,1.1030661286
 12/08  08:00:00,139.778200397,3.10095995668,0.0,87.9045146441,16.0824960704,32.6817896323,39.9833325675,38.8798293826,1.10350318485
 12/08  09:00:00,172.993579033,3.10095995668,0.0,51.2333783847,48.2474882111,70.4033123869,37.32624363,36.2219607893,1.10428284074
 12/08  10:00:00,158.454700394,3.10095995668,0.0,45.0430711743,48.2474882111,62.0547409583,39.1238278058,36.9350119729,2.18881583296
 12/08  11:00:00,152.358934724,3.10095995668,0.0,40.8738989105,48.2474882111,60.1281475517,35.6111210085,33.4224002943,2.18872071417
 12/08  12:00:00,157.1885566,3.10095995668,0.0,43.7769273795,48.2474882111,62.0547409583,32.9803061317,30.7909944608,2.18931167088
 12/08  13:00:00,157.689066669,3.10095995668,0.0,44.8217859557,48.2474882111,61.5103924513,30.7669312114,27.4915627638,3.27536844761
 12/08  14:00:00,145.103561074,3.10095995668,0.0,30.0864373484,48.2474882111,63.6602354638,27.1768410237,24.9867948,2.19004622366
 12/08  15:00:00,136.319151309,3.10095995668,0.0,24.8341154951,48.2474882111,60.1281475517,26.6089657307,24.4204384239,2.18852730675
 12/08  16:00:00,130.641095101,3.10095995668,0.0,19.1560592876,48.2474882111,60.1281475517,27.8553510234,26.7512909241,1.10406009929
 12/08  17:00:00,139.150871926,3.10349565927,0.0,22.3060769661,48.2474882111,63.0180376616,33.2695121912,31.080576093,2.18893609824
 12/08  18:00:00,153.073357258,3.17439027403,0.0,34.7659146696,37.5258241642,62.7947880557,36.7645423735,34.5765946271,2.18794774648
 12/08  19:00:00,126.997557786,3.10095995668,0.0,46.2618186639,26.8041601173,36.0181789539,41.36597558,40.2622978508,1.10367772922
 12/08  20:00:00,128.501266431,3.10095995668,0.0,50.3343185178,26.8041601173,33.4493877451,45.3395751522,44.2361870995,1.10338805278
 12/08  21:00:00,122.567070169,3.10095995668,0.0,60.4826183267,16.0824960704,28.0885557216,48.9239364522,47.820432461,1.10350399121
 12/08  22:00:00,126.624686826,3.10095995668,0.0,65.8246305878,16.0824960704,26.8041601173,48.7185489742,48.6985489742,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10282968446,0.0,1.10282968446
 12/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298348786,0.0,1.10298348786
 12/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  03:00:00,41.3928352506,0.910878698383,0.0,6.906604376,2.68041601173,16.0824960704,1.18405403153,1.16405403153,0.02
 12/09  04:00:00,40.8906502696,0.728702958706,0.0,6.58659513465,2.68041601173,16.0824960704,2.1721398248,1.06909513541,1.10304468939
 12/09  05:00:00,44.5718953217,0.910878698383,0.0,10.0856644472,2.68041601173,16.0824960704,2.33301299108,2.31301299108,0.02
 12/09  06:00:00,43.1389044048,0.728702958706,0.0,8.83484926988,2.68041601173,16.0824960704,3.35945986625,2.25629020281,1.10316966344
 12/09  07:00:00,204.900876729,3.10095995668,9.19628671909,150.987029842,5.36083202345,21.4433280938,0.574727552124,0.554727552124,0.02
 12/09  08:00:00,154.658314527,3.10095995668,0.0,119.607171942,5.36083202345,26.5809105114,76.9690372747,75.8658136161,1.10322365863
 12/09  09:00:00,149.201171555,3.10095995668,0.0,87.9880666547,26.8041601173,31.2995447326,71.7934649393,70.6900671127,1.1033978266
 12/09  10:00:00,135.332864489,3.10095995668,0.0,71.8720672805,26.8041601173,33.5472370403,68.5115133061,67.407890244,1.10362306207
 12/09  11:00:00,122.514702089,3.10095995668,0.0,60.0172015838,26.8041601173,32.583940337,64.6059091584,63.5023284167,1.10358074173
 12/09  12:00:00,118.694450275,3.10095995668,0.0,53.9492574621,26.8041601173,34.8316326447,58.3728052958,57.2691338712,1.10367142455
 12/09  13:00:00,112.829035566,3.10095995668,0.0,49.3682383572,26.8041601173,33.5472370403,52.0376789688,50.9341406523,1.10353831653
 12/09  14:00:00,105.251692698,3.10095995668,0.0,44.3596866981,26.8041601173,30.9784458315,45.9244223644,44.8208950061,1.10352735831
 12/09  15:00:00,85.8611754249,3.10095995668,0.0,53.378824048,8.04124803518,21.3317032909,44.1909244957,43.0875513078,1.10337318798
 12/09  16:00:00,85.5940764604,3.10095995668,0.0,54.396120688,8.04124803518,20.0473076865,44.0356963964,42.9323675537,1.10332884266
 12/09  17:00:00,96.684539854,3.10095995668,0.0,62.6981518471,8.04124803518,20.3684065876,46.9095981096,45.806268565,1.10332954468
 12/09  18:00:00,116.153539089,3.10095995668,0.0,77.5506335492,2.68041601173,18.0090894769,48.6356876076,48.6156876076,0.02
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310469732,0.0,1.10310469732
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305777075,0.0,1.10305777075
 12/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  23:00:00,40.294716798,0.910878698383,0.170773188266,5.63771273513,2.68041601173,16.0824960704,1.27860086405,0.175603737262,1.10299712679
 12/09  24:00:00,39.9866607293,0.728702958706,0.0763552423618,5.60625035204,2.68041601173,16.0824960704,0.166782230525,0.146782230525,0.02
 12/10  01:00:00,43.3021676661,0.910878698383,0.0,8.81593679152,2.68041601173,16.0824960704,1.89418683114,0.791185107296,1.10300172385
 12/10  02:00:00,42.0149616314,0.728702958706,0.0,7.71090649654,2.68041601173,16.0824960704,1.07373562524,1.05373562524,0.02
 12/10  03:00:00,45.6750079525,0.910878698383,0.0,11.1887770779,2.68041601173,16.0824960704,2.12195201785,2.10195201785,0.02
 12/10  04:00:00,43.3215935258,0.728702958706,0.0,9.01753839091,2.68041601173,16.0824960704,2.94832481223,1.84537886558,1.10294594664
 12/10  05:00:00,46.3427424185,0.910878698383,0.0,11.8565115439,2.68041601173,16.0824960704,2.59936774909,2.57936774909,0.02
 12/10  06:00:00,43.905603632,0.728702958706,0.0,9.60154849714,2.68041601173,16.0824960704,3.13441239275,2.03134088539,1.10307150736
 12/10  07:00:00,52.6023137249,1.3918993033,1.38436424492,16.2506980005,2.68041601173,16.0824960704,3.02418404778,3.00418404778,0.02
 12/10  08:00:00,35.0621743456,1.24408217826,1.43799622752,13.6087437636,2.68041601173,16.0824960704,3.45235345164,2.34935287812,1.10300057352
 12/10  09:00:00,30.1892331816,0.910878698383,0.0,10.5070023071,2.68041601173,16.0824960704,2.91621835872,2.89621835872,0.02
 12/10  10:00:00,24.319384261,0.728702958706,0.0,4.81932912613,2.68041601173,16.0824960704,1.44455917622,1.42455917622,0.02
 12/10  11:00:00,24.782371824,0.910878698383,0.0518058989186,5.04833505046,2.68041601173,16.0824960704,1.6652230593,0.562245086932,1.10297797237
 12/10  12:00:00,23.0692780602,0.728702958706,0.280771824657,3.28845110063,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  13:00:00,21.1348917736,0.455439349191,0.259089247834,1.64901100034,2.68041601173,16.0824960704,1.12968195747,0.0266045160437,1.10307744143
 12/10  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302367675,0.0,1.10302367675
 12/10  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298130698,0.0,1.10298130698
 12/10  18:00:00,35.8461783483,0.364351479353,0.483664415677,1.42281027711,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  19:00:00,38.5110918914,0.728702958706,0.878036771875,3.32899998461,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  20:00:00,40.8761344079,0.910878698383,0.842300140887,5.54760339244,2.68041601173,16.0824960704,1.10294235821,0.0,1.10294235821
 12/10  21:00:00,39.9278679653,0.728702958706,0.553085838345,5.07072699207,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  22:00:00,42.1966119826,0.910878698383,0.527084692841,7.18329641516,2.68041601173,16.0824960704,1.10311472526,0.0,1.10311472526
 12/10  23:00:00,40.8799396711,0.728702958706,0.346417862023,6.22946667416,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/10  24:00:00,43.6664774951,0.910878698383,0.26603830979,8.91420831074,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/11  01:00:00,47.050360942,0.728702958706,0.165306061534,7.22016772214,2.68041601173,21.4433280938,1.12090255028,0.0179361683114,1.10296638197
 12/11  02:00:00,49.9751619469,0.910878698383,0.0816554613253,10.0464435875,2.68041601173,21.4433280938,0.216237226491,0.196237226491,0.02
 12/11  03:00:00,47.9764337618,0.728702958706,0.0236893248082,8.28785727862,2.68041601173,21.4433280938,1.27558410742,0.172545058419,1.103039049
 12/11  04:00:00,51.5945361354,0.910878698383,0.0,11.7474732374,2.68041601173,21.4433280938,0.749322465802,0.729322465802,0.02
 12/11  05:00:00,55.2180173708,1.41587525145,1.68283569984,13.1831222198,2.68041601173,21.4433280938,1.82380529162,0.720819574787,1.10298571684
 12/11  06:00:00,63.4864980642,1.76984406431,2.06662537829,18.0334284102,5.36083202345,21.4433280938,1.30965377928,1.28965377928,0.02
 12/11  07:00:00,239.992828241,3.10095995668,8.1265075206,187.148760553,5.36083202345,21.4433280938,1.13471929433,0.0316054183879,1.10311387594
 12/11  08:00:00,189.595463753,3.10095995668,0.0,137.721778,16.0824960704,32.6817896323,38.887621105,37.7841140955,1.10350700948
 12/11  09:00:00,193.438209693,3.10095995668,0.0,71.6780090441,48.2474882111,70.4033123869,23.064888026,21.9605887295,1.10429929643
 12/11  10:00:00,163.244227689,3.10095995668,0.0140573603804,49.8185411087,48.2474882111,62.0547409583,8.95379038828,6.76517222168,2.1886181666
 12/11  11:00:00,153.368111635,3.10363193868,1.63261197953,40.2477918599,48.2474882111,60.1281475517,2.18880109944,0.0,2.18880109944
 12/11  12:00:00,151.60005111,3.16017212158,4.46578419026,33.6634255345,48.2474882111,62.0547409583,2.1894268466,0.0,2.1894268466
 12/11  13:00:00,154.068741253,3.19233471928,6.46473341025,34.6453523671,48.2474882111,61.5103924513,3.27507600675,0.0,3.27507600675
 12/11  14:00:00,143.766685315,3.25116211829,7.96742969888,20.6319297289,48.2474882111,63.6602354638,2.18981382687,0.0,2.18981382687
 12/11  15:00:00,134.212855031,3.21068608174,8.96087446817,13.6572186239,48.2474882111,60.1281475517,2.18849581159,0.0,2.18849581159
 12/11  16:00:00,130.367531418,3.13504582267,8.55522497904,10.2931847597,48.2474882111,60.1281475517,1.1041661041,0.0,1.1041661041
 12/11  17:00:00,135.084915037,3.10095995668,6.84928719552,11.3933685848,48.2474882111,63.0180376616,2.18918327162,0.0,2.18918327162
 12/11  18:00:00,143.631271002,3.12209811322,3.5729828942,21.8031376805,37.5258241642,62.7947880557,2.18837057506,0.0,2.18837057506
 12/11  19:00:00,118.935104134,3.10095995668,0.748087526862,37.4512774852,26.8041601173,36.0181789539,1.20239576001,0.09873095911,1.1036648009
 12/11  20:00:00,120.917718564,3.10095995668,0.0286439194158,42.7221267309,26.8041601173,33.4493877451,7.02089899698,5.91749636984,1.10340262714
 12/11  21:00:00,116.011197925,3.10095995668,0.0,53.9267460819,16.0824960704,28.0885557216,6.55014507697,5.44662924761,1.10351582937
 12/11  22:00:00,117.74399842,3.10095995668,0.292830920744,56.6511112611,16.0824960704,26.8041601173,0.33921904941,0.31921904941,0.02
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303807666,0.0,1.10303807666
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298375631,0.0,1.10298375631
 12/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029854303,0.0,1.1029854303
 12/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305209204,0.0,1.10305209204
 12/12  07:00:00,167.862437576,3.10095995668,10.8918075581,112.25306985,5.36083202345,21.4433280938,1.10306929066,0.0,1.10306929066
 12/12  08:00:00,134.938521357,3.10095995668,0.0,83.0648356038,16.0824960704,32.6817896323,26.8528957457,25.7493758929,1.10351985286
 12/12  09:00:00,155.372649347,3.10095995668,0.856023313938,32.7564253839,48.2474882111,70.4033123869,5.49586268836,4.391686319,1.10417636936
 12/12  10:00:00,136.90760592,3.10095995668,4.18823117602,19.3077455238,48.2474882111,62.0547409583,2.18878266276,0.0,2.18878266276
 12/12  11:00:00,133.365784507,3.14826716945,6.82051909428,15.0129223869,48.2474882111,60.1281475517,2.18857315214,0.0,2.18857315214
 12/12  12:00:00,135.555912445,3.30858281815,9.48120870413,12.4554516588,48.2474882111,62.0547409583,2.18919701928,0.0,2.18919701928
 12/12  13:00:00,139.346193758,3.39601385652,12.084385994,14.0994731507,48.2474882111,61.5103924513,3.2752874918,0.0,3.2752874918
 12/12  14:00:00,135.352334131,3.52881392998,14.0931502274,5.81420620445,48.2474882111,63.6602354638,2.1900346415,0.0,2.1900346415
 12/12  15:00:00,128.930631829,3.42858395116,13.8879987563,3.22997326506,48.2474882111,60.1281475517,2.18853493234,0.0,2.18853493234
 12/12  16:00:00,126.484890738,3.2425408651,11.713300887,3.14497312921,48.2474882111,60.1281475517,1.1040742391,0.0,1.1040742391
 12/12  17:00:00,130.047559513,3.16175045662,8.81372860517,4.3307811513,48.2474882111,63.0180376616,2.1889995322,0.0,2.1889995322
 12/12  18:00:00,135.297782488,3.22188581219,6.22449864795,10.7183457134,37.5258241642,62.7947880557,2.18820290086,0.0,2.18820290086
 12/12  19:00:00,102.813825386,3.10095995668,2.97298666096,19.1050996027,26.8041601173,36.0181789539,1.1035945783,0.0,1.1035945783
 12/12  20:00:00,103.764846808,3.10095995668,1.11827389969,24.4796249951,26.8041601173,33.4493877451,1.10342702031,0.0,1.10342702031
 12/12  21:00:00,97.4062929199,3.10095995668,0.0510248514824,35.2708162256,16.0824960704,28.0885557216,5.9591283291,4.85567163827,1.10345669083
 12/12  22:00:00,101.371621182,3.10095995668,0.0,40.5715649433,16.0824960704,26.8041601173,10.0447875332,10.0247875332,0.02
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298833505,0.0,1.10298833505
 12/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298555004,0.0,1.10298555004
 12/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298431974,0.0,1.10298431974
 12/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/13  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310283577,0.0,1.10310283577
 12/13  07:00:00,159.015309097,3.10095995668,11.1668855433,103.130863386,5.36083202345,21.4433280938,0.0312564799869,0.0112564799869,0.02
 12/13  08:00:00,129.444238146,3.10095995668,0.0,77.5705523921,16.0824960704,32.6817896323,39.6746599733,38.5713213199,1.10333865344
 12/13  09:00:00,154.462834323,3.10492823828,0.0,32.6986653929,48.2474882111,70.4033123869,26.1078131777,23.9197815697,2.188031608
 12/13  10:00:00,133.593610896,3.10095995668,0.318417170643,19.8635645051,48.2474882111,62.0547409583,7.35956653409,5.17092389473,2.18864263936
 12/13  11:00:00,130.116961163,3.14028462974,2.94876741537,15.6438332614,48.2474882111,60.1281475517,2.18897050761,0.0,2.18897050761
 12/13  12:00:00,132.375271858,3.29483565145,5.56654296098,13.2032239822,48.2474882111,62.0547409583,2.18942480945,0.0,2.18942480945
 12/13  13:00:00,135.740766552,3.38874840885,7.36251593861,15.2231814476,48.2474882111,61.5103924513,2.19017973534,0.0,2.19017973534
 12/13  14:00:00,132.111943247,3.52424047763,9.25959155623,7.41194744376,48.2474882111,63.6602354638,3.27519318138,0.0,3.27519318138
 12/13  15:00:00,125.225835668,3.33226403267,9.19926796006,4.3102278188,48.2474882111,60.1281475517,2.18844835594,0.0,2.18844835594
 12/13  16:00:00,123.744346881,3.12919198118,7.79907541311,4.43200362948,48.2474882111,60.1281475517,1.10403618405,0.0,1.10403618405
 12/13  17:00:00,129.939275492,3.16031310662,7.06243231258,5.97523077229,48.2474882111,63.0180376616,2.18892325021,0.0,2.18892325021
 12/13  18:00:00,137.143538989,3.23303945155,6.75385352618,12.0235936969,37.5258241642,62.7947880557,2.18795389238,0.0,2.18795389238
 12/13  19:00:00,104.279118776,3.10095995668,4.931066717,18.6123129371,26.8041601173,36.0181789539,1.10369593692,0.0,1.10369593692
 12/13  20:00:00,103.770195572,3.10095995668,4.23153820012,21.3717094585,26.8041601173,33.4493877451,1.10340714696,0.0,1.10340714696
 12/13  21:00:00,95.4460577662,3.10095995668,3.86907365972,29.4925322637,16.0824960704,28.0885557216,1.10343512639,0.0,1.10343512639
 12/13  22:00:00,96.697660996,3.10095995668,3.59992403601,32.2976807216,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298580077,0.0,1.10298580077
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298622322,0.0,1.10298622322
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298665737,0.0,1.10298665737
 12/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309585144,0.0,1.10309585144
 12/14  07:00:00,120.88402643,3.10095995668,13.7526265375,62.4138397244,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  08:00:00,103.482551757,3.10095995668,3.45080397274,48.1580620308,16.0824960704,32.6817896323,1.10332518366,0.0,1.10332518366
 12/14  09:00:00,146.234760627,3.12471957805,6.10451882137,18.346281536,48.2474882111,70.4033123869,2.18839471815,0.0,2.18839471815
 12/14  10:00:00,135.568821733,3.10095995668,8.42805288586,13.7291396267,48.2474882111,62.0547409583,2.18860284666,0.0,2.18860284666
 12/14  11:00:00,132.336039955,3.10095995668,10.1615306758,10.6894734659,48.2474882111,60.1281475517,2.18895137488,0.0,2.18895137488
 12/14  12:00:00,132.519124862,3.10095995668,11.7893608961,7.31813474544,48.2474882111,62.0547409583,2.18941631223,0.0,2.18941631223
 12/14  13:00:00,133.312219825,3.12369087847,12.8527648993,7.56944329032,48.2474882111,61.5103924513,2.19018062104,0.0,2.19018062104
 12/14  14:00:00,132.806076487,3.14685047663,13.3368123591,4.40624988269,48.2474882111,63.6602354638,3.27521087071,0.0,3.27521087071
 12/14  15:00:00,129.593349115,3.10095995668,12.6149627057,5.49335059611,48.2474882111,60.1281475517,2.18846562657,0.0,2.18846562657
 12/14  16:00:00,130.074024908,3.10095995668,12.2259653319,6.36302376294,48.2474882111,60.1281475517,1.10404682684,0.0,1.10404682684
 12/14  17:00:00,135.853628222,3.14504573972,11.8627516183,7.10453156387,48.2474882111,63.0180376616,2.18895450756,0.0,2.18895450756
 12/14  18:00:00,139.464888306,3.2262059959,10.7600081276,10.3456218688,37.5258241642,62.7947880557,2.1879996703,0.0,2.1879996703
 12/14  19:00:00,106.308639816,3.10095995668,7.89961577357,17.6732849208,26.8041601173,36.0181789539,1.1035843931,0.0,1.1035843931
 12/14  20:00:00,105.7593214,3.10095995668,7.66494386588,19.9274296213,26.8041601173,33.4493877451,1.10342168695,0.0,1.10342168695
 12/14  21:00:00,94.9959567435,3.10095995668,7.77436446726,25.1371404334,16.0824960704,28.0885557216,1.10345272274,0.0,1.10345272274
 12/14  22:00:00,95.5954281527,3.10095995668,4.95316779692,29.8422041174,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298905926,0.0,1.10298905926
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298711093,0.0,1.10298711093
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298496284,0.0,1.10298496284
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310446475,0.0,1.10310446475
 12/15  07:00:00,135.139595453,3.10095995668,12.8573050319,77.564730253,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/15  08:00:00,111.676922062,3.10095995668,0.0,59.8032363083,16.0824960704,32.6817896323,23.922170374,22.8188274224,1.10334295158
 12/15  09:00:00,143.686596745,3.12388232806,0.0398652684199,21.863608456,48.2474882111,70.4033123869,10.9331646483,8.74510385661,2.18806079166
 12/15  10:00:00,127.297202546,3.10095995668,0.746744145765,13.1388291801,48.2474882111,62.0547409583,2.84475531884,0.656069350814,2.18868596803
 12/15  11:00:00,125.622700836,3.14529788244,3.28523680808,10.8080902886,48.2474882111,60.1281475517,2.18877297041,0.0,2.18877297041
 12/15  12:00:00,129.513293432,3.31390559148,6.30102933975,9.58768923697,48.2474882111,62.0547409583,2.18950896673,0.0,2.18950896673
 12/15  13:00:00,132.2263668,3.4428289773,7.96143048991,11.0557865758,48.2474882111,61.5103924513,3.27529864197,0.0,3.27529864197
 12/15  14:00:00,130.306519903,3.55375610553,9.3577406569,5.47885937131,48.2474882111,63.6602354638,2.19007302264,0.0,2.19007302264
 12/15  15:00:00,124.158752156,3.39872135718,9.28464107622,3.09131386574,48.2474882111,60.1281475517,2.18835884639,0.0,2.18835884639
 12/15  16:00:00,122.579361931,3.22829117364,7.89402233965,3.07297256094,48.2474882111,60.1281475517,1.10410580168,0.0,1.10410580168
 12/15  17:00:00,126.850084072,3.2009464937,5.55057547224,4.35726280616,48.2474882111,63.0180376616,2.1890922935,0.0,2.1890922935
 12/15  18:00:00,133.417127201,3.2639559207,3.78649893819,11.2336200277,37.5258241642,62.7947880557,2.18830875257,0.0,2.18830875257
 12/15  19:00:00,101.571226933,3.10095995668,2.07071259363,18.7647752173,26.8041601173,36.0181789539,1.10364458411,0.0,1.10364458411
 12/15  20:00:00,102.181025967,3.10095995668,1.20087774656,22.8132003071,26.8041601173,33.4493877451,1.10338992513,0.0,1.10338992513
 12/15  21:00:00,93.6383571355,3.10095995668,0.0469130187333,31.5069922739,16.0824960704,28.0885557216,8.07918000998,6.97567171324,1.10350829674
 12/15  22:00:00,97.9925733838,3.10095995668,0.0,37.1925171454,16.0824960704,26.8041601173,17.2944990824,17.2744990824,0.02
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303497732,0.0,1.10303497732
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298629976,0.0,1.10298629976
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298712614,0.0,1.10298712614
 12/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305482803,0.0,1.10305482803
 12/16  07:00:00,159.228258291,3.10095995668,11.2408764678,103.269821655,5.36083202345,21.4433280938,1.15268451806,0.0496114501785,1.10307306788
 12/16  08:00:00,119.605199597,3.10095995668,0.0,82.086723678,5.36083202345,26.5809105114,44.0905355025,44.0705355025,0.02
 12/16  09:00:00,114.063049838,3.10095995668,0.0,52.8499449373,26.8041601173,31.2995447326,34.9999204792,33.8965680753,1.10335240389
 12/16  10:00:00,103.809234824,3.10095995668,0.0,40.3484376154,26.8041601173,33.5472370403,20.6379882455,19.5343257578,1.10366248766
 12/16  11:00:00,94.6393015368,3.10095995668,0.193782490604,31.9480185411,26.8041601173,32.583940337,5.3511442514,4.24761320558,1.10353104581
 12/16  12:00:00,95.1367050691,3.10095995668,1.45046886148,28.9410433948,26.8041601173,34.8316326447,1.10371721878,0.0,1.10371721878
 12/16  13:00:00,91.9494601117,3.10150661541,2.11862982761,26.369486417,26.8041601173,33.5472370403,1.10366060185,0.0,1.10366060185
 12/16  14:00:00,87.3902043865,3.10095995668,2.26842431137,24.2297740756,26.8041601173,30.9784458315,2.18715192201,0.0,2.18715192201
 12/16  15:00:00,69.1134777155,3.10095995668,2.05293288097,34.5781934577,8.04124803518,21.3317032909,0.02,0.0,0.02
 12/16  16:00:00,73.754985601,3.10095995668,1.96182200126,40.5952078273,8.04124803518,20.0473076865,1.10333732352,0.0,1.10333732352
 12/16  17:00:00,80.6199932619,3.10095995668,1.33977769921,45.2938275558,8.04124803518,20.3684065876,1.10336921579,0.0,1.10336921579
 12/16  18:00:00,95.1834969138,3.10095995668,0.786890189616,55.7937011847,2.68041601173,18.0090894769,1.10307141424,0.0,1.10307141424
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306296007,0.0,1.10306296007
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314290467,0.0,1.10314290467
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298776577,0.0,1.10298776577
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294326302,0.0,1.10294326302
 12/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294413951,0.0,1.10294413951
 12/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294598587,0.0,1.10294598587
 12/17  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294653184,0.0,1.10294653184
 12/17  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302857899,0.0,1.10302857899
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316624042,0.0,1.10316624042
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294756537,0.0,1.10294756537
 12/17  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029478379,0.0,1.1029478379
 12/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294802477,0.0,1.10294802477
 12/17  22:00:00,38.8232684479,0.728702958706,0.523060818408,3.99615249462,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  23:00:00,41.0695324211,0.910878698383,0.575792747824,6.00750879866,2.68041601173,16.0824960704,1.10294884803,0.0,1.10294884803
 12/17  24:00:00,40.5125116435,0.728702958706,0.261395174609,5.94706133402,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/18  01:00:00,47.8111337207,0.910878698383,0.267543149161,7.69652767348,2.68041601173,21.4433280938,0.0373115248755,0.0173115248755,0.02
 12/18  02:00:00,47.0360266726,0.728702958706,0.0792900026975,7.29184951159,2.68041601173,21.4433280938,1.29319719619,0.190208190687,1.1029890055
 12/18  03:00:00,49.2063718276,0.910878698383,0.0614523326952,9.29785659689,2.68041601173,21.4433280938,0.192499371535,0.172499371535,0.02
 12/18  04:00:00,48.1603492245,0.728702958706,0.0,8.49546206613,2.68041601173,21.4433280938,1.62289991857,0.519910753497,1.10298916507
 12/18  05:00:00,50.325353065,0.910878698383,0.0,10.478290167,2.68041601173,21.4433280938,0.602549935474,0.582549935474,0.02
 12/18  06:00:00,51.5406090806,0.728702958706,0.0,9.19530591049,5.36083202345,21.4433280938,2.08867734156,0.985505631166,1.1031717104
 12/18  07:00:00,221.252808311,3.10095995668,8.82340220328,167.71184594,5.36083202345,21.4433280938,0.0796275977679,0.0596275977679,0.02
 12/18  08:00:00,177.160698372,3.10095995668,0.0,122.819679286,16.0824960704,32.6817896323,40.625549973,39.522073255,1.10347671795
 12/18  09:00:00,186.715109888,3.10095995668,0.0,64.9549092389,48.2474882111,70.4033123869,31.0201667848,28.8317729253,2.18839385948
 12/18  10:00:00,159.005252136,3.10095995668,0.0,45.5936229158,48.2474882111,62.0547409583,21.0595315031,18.8707057688,2.18882573438
 12/18  11:00:00,146.697318317,3.10095995668,0.0,35.2122825035,48.2474882111,60.1281475517,12.4658922744,10.2772075042,2.18868477016
 12/18  12:00:00,144.137554233,3.10095995668,0.0,30.7259250129,48.2474882111,62.0547409583,6.04870420331,3.85921257077,2.18949163254
 12/18  13:00:00,147.670680875,3.10095995668,0.494412968997,34.3089871929,48.2474882111,61.5103924513,2.19037097185,0.0,2.19037097185
 12/18  14:00:00,140.028301992,3.10095995668,1.14999425621,23.8611840097,48.2474882111,63.6602354638,3.27533870726,0.0,3.27533870726
 12/18  15:00:00,136.031147172,3.10095995668,1.91829076095,22.6278205973,48.2474882111,60.1281475517,2.18834306072,0.0,2.18834306072
 12/18  16:00:00,135.819825665,3.10095995668,2.45221152459,21.8825783264,48.2474882111,60.1281475517,1.10421477012,0.0,1.10421477012
 12/18  17:00:00,141.232380907,3.10095995668,1.30403465791,23.086086992,48.2474882111,63.0180376616,2.18887671169,0.0,2.18887671169
 12/18  18:00:00,151.626459105,3.10607337186,0.0291397307773,33.3581936887,37.5258241642,62.7947880557,9.61980577436,7.43168760415,2.18811817021
 12/18  19:00:00,128.39655898,3.10095995668,0.0,47.6608198584,26.8041601173,36.0181789539,22.3095040827,21.2058064816,1.10369760112
 12/18  20:00:00,129.882659108,3.10095995668,0.0,51.715711195,26.8041601173,33.4493877451,27.5148947588,26.4114821811,1.1034125777
 12/18  21:00:00,125.391211588,3.10095995668,0.0,63.3067597454,16.0824960704,28.0885557216,28.7786831971,27.6752365028,1.10344669426
 12/18  22:00:00,128.824203567,3.10095995668,0.0,68.0241473288,16.0824960704,26.8041601173,31.348683514,31.328683514,0.02
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302665731,0.0,1.10302665731
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298951178,0.0,1.10298951178
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298641659,0.0,1.10298641659
 12/19  04:00:00,41.8039076765,0.364351479353,0.041249356123,2.46212264133,2.68041601173,21.4433280938,0.197325825026,0.177325825026,0.02
 12/19  05:00:00,44.8422937744,0.728702958706,0.13912262611,5.03828398996,2.68041601173,21.4433280938,0.0979935685993,0.0779935685993,0.02
 12/19  06:00:00,49.9925129659,0.910878698383,0.120607120767,7.34442693542,5.36083202345,21.4433280938,1.29606921481,0.192959484893,1.10310972992
 12/19  07:00:00,193.734413446,3.10095995668,9.88773040182,139.129122876,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,157.327972845,3.10095995668,0.0,102.986953759,16.0824960704,32.6817896323,49.684964139,48.5816815108,1.10328262814
 12/19  09:00:00,172.940710264,3.10095995668,0.0,51.1805096155,48.2474882111,70.4033123869,44.4308398086,42.2429317099,2.18790809865
 12/19  10:00:00,149.873858885,3.10095995668,0.0,36.4622296647,48.2474882111,62.0547409583,37.5444728115,35.3556941333,2.18877867819
 12/19  11:00:00,145.840130744,3.10095995668,0.0,34.3550949303,48.2474882111,60.1281475517,31.4373110593,29.2486732186,2.18863784072
 12/19  12:00:00,144.400791477,3.10095995668,0.0,30.9891622573,48.2474882111,62.0547409583,25.5171316427,23.3277996164,2.18933202621
 12/19  13:00:00,144.045284005,3.10095995668,0.0,31.1780032914,48.2474882111,61.5103924513,23.6650937527,20.3894678864,3.27562586628
