Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  14:00:00,139.709950071,3.10095995668,0.0,24.6928263451,48.2474882111,63.6602354638,21.7753182365,19.5849857356,2.19033250096
 12/19  15:00:00,136.078622327,3.10095995668,0.0,24.5935865139,48.2474882111,60.1281475517,21.1441022791,18.9553999101,2.188702369
 12/19  16:00:00,133.388399935,3.10095995668,0.0,21.9033641218,48.2474882111,60.1281475517,20.7088546617,18.5205117925,2.18834286923
 12/19  17:00:00,142.190690754,3.10095995668,0.0,25.3484314968,48.2474882111,63.0180376616,23.286037399,21.0969344052,2.18910299384
 12/19  18:00:00,153.27329837,3.15202038901,0.0,34.9882256672,37.5258241642,62.7947880557,23.4622342545,22.3583960435,1.10383821106
 12/19  19:00:00,126.831859273,3.10095995668,0.0,46.0961201515,26.8041601173,36.0181789539,32.3012462078,31.197580761,1.10366544689
 12/19  20:00:00,127.616126321,3.10095995668,0.0,49.4491784077,26.8041601173,33.4493877451,37.4959975001,36.3925636589,1.10343384119
 12/19  21:00:00,121.684721783,3.10095995668,0.0,59.6002699403,16.0824960704,28.0885557216,38.7595564759,37.656106264,1.10345021192
 12/19  22:00:00,124.65399085,3.10095995668,0.0,63.8539346115,16.0824960704,26.8041601173,39.4395729342,38.3364713429,1.1031015913
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298606223,0.0,1.10298606223
 12/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298974163,0.0,1.10298974163
 12/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/20  05:00:00,42.9678027498,0.54652721903,0.0351130654556,3.44997826566,2.68041601173,21.4433280938,1.38617822105,0.283132048918,1.10304617213
 12/20  06:00:00,45.7594371628,0.54652721903,0.0490064015355,3.54730333085,5.36083202345,21.4433280938,0.251012424412,0.231012424412,0.02
 12/20  07:00:00,182.848578741,3.10095995668,10.0372335622,128.093785011,5.36083202345,21.4433280938,1.17758021916,0.0744587108549,1.1031215083
 12/20  08:00:00,150.1081475,3.10095995668,0.0,95.7671284131,16.0824960704,32.6817896323,44.2872838218,43.1836881988,1.10359562305
 12/20  09:00:00,179.764388863,3.10095995668,0.0,58.0041882141,48.2474882111,70.4033123869,40.8537268927,39.7495321907,1.10419470196
 12/20  10:00:00,161.880523776,3.10095995668,0.0,48.4688945555,48.2474882111,62.0547409583,37.4949889199,35.3062109239,2.18877799593
 12/20  11:00:00,150.656693367,3.10095995668,0.0,39.1716575539,48.2474882111,60.1281475517,31.6279495619,29.439275445,2.18867411689
 12/20  12:00:00,147.581731528,3.10095995668,0.0,34.1701023081,48.2474882111,62.0547409583,28.6562298233,26.4670550601,2.18917476319
 12/20  13:00:00,149.388516408,3.10095995668,0.0,36.5212356947,48.2474882111,61.5103924513,25.9583268625,22.6830780908,3.27524877172
 12/20  14:00:00,141.555707133,3.10095995668,0.0,26.5385834077,48.2474882111,63.6602354638,23.0374120161,19.7622499294,3.27516208662
 12/20  15:00:00,132.432466631,3.10095995668,0.0,20.9474308177,48.2474882111,60.1281475517,20.0983508129,18.9940713037,1.10427950919
 12/20  16:00:00,129.674455668,3.10095995668,0.0,18.189419854,48.2474882111,60.1281475517,20.467780321,18.2794833187,2.18829700224
 12/20  17:00:00,136.229299825,3.10095995668,0.0,19.3870405682,48.2474882111,63.0180376616,19.8582741213,17.6691612772,2.18911284415
 12/20  18:00:00,148.017905864,3.16743439592,0.0,29.7174191544,37.5258241642,62.7947880557,17.3312302077,16.2273824628,1.10384774493
 12/20  19:00:00,120.679600423,3.10095995668,0.0,39.9438613012,26.8041601173,36.0181789539,21.6756472531,19.4881843379,2.18746291515
 12/20  20:00:00,120.79127376,3.10095995668,0.0,42.6243258467,26.8041601173,33.4493877451,20.4283695102,20.4083695102,0.02
 12/20  21:00:00,114.566968208,3.10095995668,0.0,52.4825163656,16.0824960704,28.0885557216,22.8057703664,21.7023157025,1.10345466387
 12/20  22:00:00,118.395794507,3.10095995668,0.0,57.595738269,16.0824960704,26.8041601173,26.4871196736,25.3838561281,1.10326354548
 12/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298838892,0.0,1.10298838892
 12/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299052945,0.0,1.10299052945
 12/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298804106,0.0,1.10298804106
 12/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311900713,0.0,1.10311900713
 12/21  07:00:00,164.049036064,3.10095995668,10.9193457456,108.412130151,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/21  08:00:00,135.894970592,3.10095995668,0.0,81.5539515048,16.0824960704,32.6817896323,27.5352020159,26.4315812859,1.10362073004
 12/21  09:00:00,167.225952712,3.10095995668,0.0,45.4657520638,48.2474882111,70.4033123869,22.2325403095,20.0441390313,2.18840127823
 12/21  10:00:00,151.725265875,3.10095995668,0.0,38.3136366553,48.2474882111,62.0547409583,18.6531478003,16.4642791828,2.1888686175
 12/21  11:00:00,144.707450483,3.10095995668,0.0,33.2224146699,48.2474882111,60.1281475517,15.0176419775,12.8288939542,2.18874802335
 12/21  12:00:00,142.449600306,3.10095995668,0.0232728648535,29.0146982207,48.2474882111,62.0547409583,6.44343130195,4.25384495846,2.18958634349
 12/21  13:00:00,143.168453713,3.10095995668,0.183147928744,30.1180250712,48.2474882111,61.5103924513,2.19011368823,0.0,2.19011368823
 12/21  14:00:00,135.475505745,3.10095995668,1.02216859222,19.4362134271,48.2474882111,63.6602354638,3.27520471752,0.0,3.27520471752
 12/21  15:00:00,127.005961294,3.10095995668,1.6934644277,13.8274610526,48.2474882111,60.1281475517,2.18849972857,0.0,2.18849972857
 12/21  16:00:00,123.486820683,3.10095995668,1.88577301441,10.1160118546,48.2474882111,60.1281475517,1.10407965101,0.0,1.10407965101
 12/21  17:00:00,130.267488503,3.11103046205,1.46017349916,11.9549852422,48.2474882111,63.0180376616,2.18907827958,0.0,2.18907827958
 12/21  18:00:00,140.321842857,3.18516923548,1.34779122622,20.6558300811,37.5258241642,62.7947880557,2.18814996054,0.0,2.18814996054
 12/21  19:00:00,112.596872212,3.10095995668,0.475616269645,31.3855168207,26.8041601173,36.0181789539,1.10366211982,0.0,1.10366211982
 12/21  20:00:00,112.838189788,3.10095995668,0.327586640408,34.3436552345,26.8041601173,33.4493877451,1.15114661371,0.0477370533862,1.10340956032
 12/21  21:00:00,104.925096314,3.10095995668,0.0140943534841,42.8265501173,16.0824960704,28.0885557216,4.20437149258,3.10083378028,1.1035377123
 12/21  22:00:00,108.927670444,3.10095995668,0.0,48.1276142053,16.0824960704,26.8041601173,8.97465478297,8.95465478297,0.02
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030746745,0.0,1.1030746745
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299101679,0.0,1.10299101679
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029879193,0.0,1.1029879193
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299093006,0.0,1.10299093006
 12/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  07:00:00,163.775197066,3.10095995668,11.1698844008,107.887752498,5.36083202345,21.4433280938,1.10307452853,0.0,1.10307452853
 12/22  08:00:00,134.968528487,3.10095995668,0.0,80.6275094006,16.0824960704,32.6817896323,39.587209975,38.4836079123,1.1036020627
 12/22  09:00:00,156.851897477,3.10095995668,0.0,35.0916968283,48.2474882111,70.4033123869,25.1353616218,24.0310506547,1.10431096714
 12/22  10:00:00,134.968426454,3.10095995668,0.0427236234766,21.5140736101,48.2474882111,62.0547409583,9.25699311143,7.06828605181,2.18870705963
 12/22  11:00:00,129.891573576,3.115297038,0.974841699129,17.4173589819,48.2474882111,60.1281475517,2.30236324471,0.113382436264,2.18898080845
 12/22  12:00:00,131.793694663,3.23040945605,2.99846986843,15.2541460751,48.2474882111,62.0547409583,2.18971848636,0.0,2.18971848636
 12/22  13:00:00,135.620598448,3.29790677145,4.63686806593,17.9195028541,48.2474882111,61.5103924513,3.27531620378,0.0,3.27531620378
 12/22  14:00:00,131.232143599,3.41486133131,5.80208476569,10.0990337328,48.2474882111,63.6602354638,2.19006150526,0.0,2.19006150526
 12/22  15:00:00,124.474417248,3.32076303435,6.71103851595,6.05853984061,48.2474882111,60.1281475517,2.18890612706,0.0,2.18890612706
 12/22  16:00:00,123.195774484,3.18867070684,6.46759170838,5.15543621193,48.2474882111,60.1281475517,2.18834854565,0.0,2.18834854565
 12/22  17:00:00,128.267326126,3.16348790476,4.94184788865,6.42069103226,48.2474882111,63.0180376616,2.18930173185,0.0,2.18930173185
 12/22  18:00:00,135.151695488,3.22910449955,2.40146885834,14.3880698163,37.5258241642,62.7947880557,1.10390343567,0.0,1.10390343567
 12/22  19:00:00,103.991488316,3.10095995668,0.471295582865,22.7844536109,26.8041601173,36.0181789539,1.21671557845,0.112926020965,1.10378955749
 12/22  20:00:00,105.612008337,3.10095995668,0.177703981188,27.2673564425,26.8041601173,33.4493877451,2.18357282717,1.08001781478,1.10355501239
 12/22  21:00:00,99.274001777,3.10095995668,0.0,37.1895499342,16.0824960704,28.0885557216,8.09766122927,6.99425202556,1.10340920371
 12/22  22:00:00,102.617517573,3.10095995668,0.0,41.8174613345,16.0824960704,26.8041601173,14.2588754611,13.1557377401,1.103137721
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298941085,0.0,1.10298941085
 12/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299147562,0.0,1.10299147562
 12/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298961298,0.0,1.10298961298
 12/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312741277,0.0,1.10312741277
 12/23  07:00:00,156.455771023,3.10095995668,11.4924172933,100.245793561,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/23  08:00:00,116.800980332,3.10095995668,0.0,79.2825044133,5.36083202345,26.5809105114,22.4761149025,21.3728642882,1.10325061437
 12/23  09:00:00,107.833033538,3.10095995668,0.126951095581,46.4929775414,26.8041601173,31.2995447326,8.92143491061,7.81805386116,1.10338104944
 12/23  10:00:00,97.8616256264,3.10095995668,2.02460267965,32.3762257384,26.8041601173,33.5472370403,1.10365723861,0.0,1.10365723861
 12/23  11:00:00,95.5781460988,3.10095995668,4.72961744589,28.3510281478,26.8041601173,32.583940337,1.10362353356,0.0,1.10362353356
 12/23  12:00:00,98.1929374826,3.14258867382,7.63631165568,25.769804297,26.8041601173,34.8316326447,1.10376298483,0.0,1.10376298483
 12/23  13:00:00,96.5658692428,3.24260100605,10.0382014842,22.9252295008,26.8041601173,33.5472370403,1.10361806823,0.0,1.10361806823
 12/23  14:00:00,91.5481918906,3.27168743457,11.5296392744,18.9558191387,26.8041601173,30.9784458315,1.10362486631,0.0,1.10362486631
 12/23  15:00:00,69.1223588545,3.1650247671,11.9781012821,24.5978413851,8.04124803518,21.3317032909,1.10344635065,0.0,1.10344635065
 12/23  16:00:00,66.7512021571,3.10148663017,10.8042615162,24.7484581949,8.04124803518,20.0473076865,1.10334443234,0.0,1.10334443234
 12/23  17:00:00,70.8472740739,3.10095995668,8.63845701177,28.2224290552,8.04124803518,20.3684065876,1.10335852678,0.0,1.10335852678
 12/23  18:00:00,86.7005435118,3.10095995668,6.73908602019,41.3585519522,2.68041601173,18.0090894769,0.02,0.0,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306891407,0.0,1.10306891407
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308005771,0.0,1.10308005771
 12/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306885823,0.0,1.10306885823
 12/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294735085,0.0,1.10294735085
 12/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294608973,0.0,1.10294608973
 12/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030623974,0.0,1.1030623974
 12/24  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294558373,0.0,1.10294558373
 12/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294455337,0.0,1.10294455337
 12/24  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306653945,0.0,1.10306653945
 12/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030975587,0.0,1.1030975587
 12/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295089522,0.0,1.10295089522
 12/24  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295087582,0.0,1.10295087582
 12/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306763719,0.0,1.10306763719
 12/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295084656,0.0,1.10295084656
 12/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029510847,0.0,1.1029510847
 12/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295087327,0.0,1.10295087327
 12/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295089114,0.0,1.10295089114
 12/25  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295054515,0.0,1.10295054515
 12/25  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030275064,0.0,1.1030275064
 12/25  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315329877,0.0,1.10315329877
 12/25  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294867729,0.0,1.10294867729
 12/25  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029468614,0.0,1.1029468614
 12/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294568854,0.0,1.10294568854
 12/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  23:00:00,37.8639906577,0.54652721903,0.507856266987,3.2342549955,2.68041601173,16.0824960704,1.10300457884,0.0,1.10300457884
 12/25  24:00:00,40.0784506909,0.728702958706,0.543575269388,5.2308202866,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/26  01:00:00,47.0917072705,0.910878698383,0.578452734477,6.66619163797,2.68041601173,21.4433280938,1.1029936024,0.0,1.1029936024
 12/26  02:00:00,46.0830030428,0.728702958706,0.315316957379,6.10279892707,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  03:00:00,48.2113498752,0.910878698383,0.303691336138,8.06059564103,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/26  04:00:00,47.0967074231,0.728702958706,0.112048623077,7.31977164163,2.68041601173,21.4433280938,1.21512880065,0.11208315643,1.10304564422
 12/26  05:00:00,49.2906199489,0.910878698383,0.13853367363,9.30502337726,2.68041601173,21.4433280938,0.120025775887,0.100025775887,0.02
 12/26  06:00:00,50.7830307332,0.728702958706,0.0327709323823,8.4049566307,5.36083202345,21.4433280938,1.4658666647,0.362696077263,1.10317058744
 12/26  07:00:00,222.197770146,3.10095995668,9.02202778692,168.458182191,5.36083202345,21.4433280938,0.0430845492022,0.0230845492022,0.02
 12/26  08:00:00,178.364573993,3.10095995668,0.0,124.023554906,16.0824960704,32.6817896323,43.5937247656,42.4902178951,1.1035068705
 12/26  09:00:00,184.60805953,3.10095995668,0.0,62.8478588816,48.2474882111,70.4033123869,30.349674403,28.1615733925,2.18810101056
 12/26  10:00:00,155.283908614,3.10095995668,0.0,41.8722793939,48.2474882111,62.0547409583,13.1311750202,10.9423510613,2.18882395889
 12/26  11:00:00,145.754871393,3.10123943434,0.780183178396,33.4893729233,48.2474882111,60.1281475517,2.62453272954,0.435804855503,2.18872787404
 12/26  12:00:00,145.030996782,3.13671802593,3.68083508647,27.9027744061,48.2474882111,62.0547409583,2.18948645904,0.0,2.18948645904
 12/26  13:00:00,148.593657806,3.19583807944,5.93597783779,29.6955211325,48.2474882111,61.5103924513,3.27543263921,0.0,3.27543263921
 12/26  14:00:00,140.299547859,3.28465483065,8.38637516604,16.7123540936,48.2474882111,63.6602354638,2.19027926882,0.0,2.19027926882
 12/26  15:00:00,131.904259073,3.23866481636,9.41774481153,10.863773588,48.2474882111,60.1281475517,2.1887781822,0.0,2.1887781822
 12/26  16:00:00,128.87644872,3.14157375737,9.26924128232,8.08155782314,48.2474882111,60.1281475517,2.18846784874,0.0,2.18846784874
 12/26  17:00:00,133.570285324,3.10135050169,7.9698742137,8.75776130839,48.2474882111,63.0180376616,2.18954565126,0.0,2.18954565126
 12/26  18:00:00,141.19344145,3.14828226889,5.11381295784,17.7982939094,37.5258241642,62.7947880557,1.10387263639,0.0,1.10387263639
 12/26  19:00:00,114.088748772,3.10095995668,2.24063751743,31.1123721321,26.8041601173,36.0181789539,1.10376963359,0.0,1.10376963359
 12/26  20:00:00,115.723370032,3.10095995668,2.21410979105,35.3423123273,26.8041601173,33.4493877451,1.10353698838,0.0,1.10353698838
 12/26  21:00:00,109.986109033,3.10095995668,1.69978208453,46.2018751054,16.0824960704,28.0885557216,1.10352638401,0.0,1.10352638401
 12/26  22:00:00,112.495789709,3.10095995668,0.996940165321,50.698793305,16.0824960704,26.8041601173,1.10313153505,0.0,1.10313153505
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102991764,0.0,1.102991764
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029931281,0.0,1.1029931281
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298974052,0.0,1.10298974052
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312911058,0.0,1.10312911058
 12/27  07:00:00,142.106021265,3.10095995668,12.269048565,85.1194125324,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  08:00:00,122.7101491,3.10095995668,4.94820124301,63.4209287707,16.0824960704,32.6817896323,1.10358853052,0.0,1.10358853052
 12/27  09:00:00,158.432786045,3.10095995668,7.40483387481,29.2677515211,48.2474882111,70.4033123869,2.18848717881,0.0,2.18848717881
 12/27  10:00:00,142.62746976,3.10095995668,10.2685818415,18.9472586982,48.2474882111,62.0547409583,2.18887286491,0.0,2.18887286491
 12/27  11:00:00,136.337081756,3.10095995668,12.977565895,11.8744800474,48.2474882111,60.1281475517,2.18879147637,0.0,2.18879147637
 12/27  12:00:00,136.804419708,3.10516440333,15.4315231732,7.95706286756,48.2474882111,62.0547409583,2.18986928895,0.0,2.18986928895
 12/27  13:00:00,139.100489766,3.12635939955,17.4398872257,8.76792238416,48.2474882111,61.5103924513,2.190256175,0.0,2.190256175
 12/27  14:00:00,137.524109304,3.23870172193,19.7662808468,2.6029629662,48.2474882111,63.6602354638,3.2755011943,0.0,3.2755011943
 12/27  15:00:00,133.48305467,3.24525786348,20.9676069783,0.886113971021,48.2474882111,60.1281475517,2.18848774217,0.0,2.18848774217
 12/27  16:00:00,133.126524549,3.14435145427,20.8722080523,0.725889185218,48.2474882111,60.1281475517,1.10419980961,0.0,1.10419980961
 12/27  17:00:00,137.577734479,3.15906786832,19.6134402446,1.06392706624,48.2474882111,63.0180376616,3.27380619164,0.0,3.27380619164
 12/27  18:00:00,139.755070274,3.23285908312,17.4050433327,3.98411554414,37.5258241642,62.7947880557,1.10383777641,0.0,1.10383777641
 12/27  19:00:00,104.944597236,3.10095995668,14.9114877295,9.29737038485,26.8041601173,36.0181789539,1.10367395935,0.0,1.10367395935
 12/27  20:00:00,103.956299269,3.10095995668,14.4312323973,11.3581189584,26.8041601173,33.4493877451,1.10344815866,0.0,1.10344815866
 12/27  21:00:00,92.9791204324,3.10095995668,13.6795899728,17.2150786168,16.0824960704,28.0885557216,1.10347348465,0.0,1.10347348465
 12/27  22:00:00,94.6787451454,3.10095995668,13.1542545487,20.7244343583,16.0824960704,26.8041601173,1.10311686781,0.0,1.10311686781
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299329054,0.0,1.10299329054
 12/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299089028,0.0,1.10299089028
 12/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299386324,0.0,1.10299386324
 12/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/28  07:00:00,105.583288803,3.10095995668,14.639703154,46.2260254804,5.36083202345,21.4433280938,1.10311939709,0.0,1.10311939709
 12/28  08:00:00,97.4272029858,3.10095995668,4.07610901865,39.0100748804,16.0824960704,32.6817896323,1.103544674,0.0,1.103544674
 12/28  09:00:00,138.570148792,3.14442649258,6.11911924696,10.6473623603,48.2474882111,70.4033123869,2.18865924844,0.0,2.18865924844
 12/28  10:00:00,127.227546167,3.10345182185,7.42213983959,6.39128524206,48.2474882111,62.0547409583,1.1045271558,0.0,1.1045271558
 12/28  11:00:00,126.104042598,3.245163891,9.50528862238,4.96951422802,48.2474882111,60.1281475517,2.18898239707,0.0,2.18898239707
 12/28  12:00:00,129.800512648,3.46534415782,11.9658356165,4.05866361055,48.2474882111,62.0547409583,3.27426401394,0.0,3.27426401394
 12/28  13:00:00,132.011630317,3.60188474694,13.8397068061,4.80371800727,48.2474882111,61.5103924513,2.19067362676,0.0,2.19067362676
 12/28  14:00:00,132.225962772,3.7524868613,15.5311669036,1.02614523858,48.2474882111,63.6602354638,3.27530464085,0.0,3.27530464085
 12/28  15:00:00,127.829842137,3.58214165831,15.6293596162,0.234265005303,48.2474882111,60.1281475517,2.18853433938,0.0,2.18853433938
 12/28  16:00:00,127.064823249,3.40951005527,15.022527586,0.248709750505,48.2474882111,60.1281475517,1.10425030124,0.0,1.10425030124
 12/28  17:00:00,130.575579923,3.27912253119,12.6198549743,0.935303117891,48.2474882111,63.0180376616,2.18901038946,0.0,2.18901038946
 12/28  18:00:00,132.440546783,3.29291952255,10.3929199684,3.62165497808,37.5258241642,62.7947880557,2.18829742458,0.0,2.18829742458
 12/28  19:00:00,98.737052829,3.10095995668,7.89338520726,10.1079284998,26.8041601173,36.0181789539,1.10365740263,0.0,1.10365740263
 12/28  20:00:00,98.0693447662,3.10095995668,6.49580396091,13.4065928922,26.8041601173,33.4493877451,1.10341130183,0.0,1.10341130183
 12/28  21:00:00,87.0929879612,3.10095995668,4.98057651819,20.0279596002,16.0824960704,28.0885557216,1.1035485796,0.0,1.1035485796
 12/28  22:00:00,88.5320637526,3.10095995668,4.23124447078,23.5007630434,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308429607,0.0,1.10308429607
 12/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029940579,0.0,1.1029940579
 12/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299339716,0.0,1.10299339716
 12/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/29  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299327286,0.0,1.10299327286
 12/29  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  07:00:00,124.780965237,3.10095995668,13.0043120467,67.0590930227,5.36083202345,21.4433280938,1.1030854872,0.0,1.1030854872
 12/29  08:00:00,106.154162975,3.10095995668,0.0,51.8131438881,16.0824960704,32.6817896323,14.1053268185,13.0017976229,1.10352919561
 12/29  09:00:00,139.842814208,3.14341253721,1.34447865302,16.6956823256,48.2474882111,70.4033123869,3.22342424767,2.11901223571,1.10441201196
 12/29  10:00:00,127.471857008,3.10567709707,5.16687039983,8.88864024723,48.2474882111,62.0547409583,2.1888666645,0.0,2.1888666645
 12/29  11:00:00,126.218626195,3.26785227691,8.12396780451,6.44273025702,48.2474882111,60.1281475517,2.18866486025,0.0,2.18866486025
 12/29  12:00:00,129.703009707,3.50717461355,10.3529108643,5.53225496546,48.2474882111,62.0547409583,2.18923617697,0.0,2.18923617697
 12/29  13:00:00,132.162326845,3.67329410916,12.5273550023,6.1953569775,48.2474882111,61.5103924513,3.2754890819,0.0,3.2754890819
 12/29  14:00:00,132.039515561,3.84192625769,14.7016540556,1.57977147923,48.2474882111,63.6602354638,3.27554065143,0.0,3.27554065143
 12/29  15:00:00,126.544522033,3.65835713586,14.0064592466,0.495629793477,48.2474882111,60.1281475517,1.10419556103,0.0,1.10419556103
 12/29  16:00:00,125.501973584,3.4629596685,12.9955021685,0.659435890021,48.2474882111,60.1281475517,2.18838144882,0.0,2.18838144882
 12/29  17:00:00,129.670126401,3.29971755731,11.3340502196,1.29505932375,48.2474882111,63.0180376616,2.18951614833,0.0,2.18951614833
 12/29  18:00:00,131.871099713,3.29625832837,9.5244166701,3.91737240023,37.5258241642,62.7947880557,2.18793603009,0.0,2.18793603009
 12/29  19:00:00,98.2746782733,3.10095995668,6.28304959236,11.255889559,26.8041601173,36.0181789539,1.10367706738,0.0,1.10367706738
 12/29  20:00:00,97.5191657378,3.10095995668,4.32547264509,15.0267451796,26.8041601173,33.4493877451,1.10340351424,0.0,1.10340351424
 12/29  21:00:00,87.0239613516,3.10095995668,2.6788480832,22.2606614256,16.0824960704,28.0885557216,1.10355078972,0.0,1.10355078972
 12/29  22:00:00,88.3604015268,3.10095995668,1.8686886556,25.6916566328,16.0824960704,26.8041601173,0.02,0.0,0.02
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299383763,0.0,1.10299383763
 12/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299472258,0.0,1.10299472258
 12/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299304277,0.0,1.10299304277
 12/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312244912,0.0,1.10312244912
 12/30  07:00:00,127.576203298,3.10095995668,12.9735238049,69.8851193253,5.36083202345,21.4433280938,1.10307218487,0.0,1.10307218487
 12/30  08:00:00,93.6015625278,3.10095995668,0.0,56.0830866088,5.36083202345,26.5809105114,5.81081774161,5.79081774161,0.02
 12/30  09:00:00,93.311365739,3.10095995668,0.539449768518,31.5588110698,26.8041601173,31.2995447326,2.0316063808,0.928153333823,1.10345304698
 12/30  10:00:00,90.0929574902,3.10095995668,3.89143708274,22.740723199,26.8041601173,33.5472370403,1.10369216722,0.0,1.10369216722
 12/30  11:00:00,91.6218390405,3.10095995668,7.67408797075,21.4502505647,26.8041601173,32.583940337,1.10357360733,0.0,1.10357360733
 12/30  12:00:00,97.4828763309,3.10095995668,10.2343246441,22.5033588741,26.8041601173,34.8316326447,1.103786616,0.0,1.103786616
 12/30  13:00:00,97.6718504673,3.10095995668,11.3363892776,22.8746639813,26.8041601173,33.5472370403,2.18737581286,0.0,2.18737581286
 12/30  14:00:00,94.4554881648,3.10095995668,13.1124264825,20.4510556826,26.8041601173,30.9784458315,1.10363136602,0.0,1.10363136602
 12/30  15:00:00,69.1933458596,3.10095995668,14.8294154034,21.8815790793,8.04124803518,21.3317032909,1.10340487537,0.0,1.10340487537
 12/30  16:00:00,66.5313470951,3.10095995668,14.9380625362,20.3953287864,8.04124803518,20.0473076865,0.02,0.0,0.02
 12/30  17:00:00,69.3603370709,3.10095995668,12.4213307353,22.9526183287,8.04124803518,20.3684065876,1.10340556715,0.0,1.10340556715
 12/30  18:00:00,86.119137988,3.10095995668,9.13947155727,38.3767608912,2.68041601173,18.0090894769,1.10308471954,0.0,1.10308471954
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030809278,0.0,1.1030809278
 12/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103158346,0.0,1.103158346
 12/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299155859,0.0,1.10299155859
 12/31  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294966846,0.0,1.10294966846
 12/31  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294722559,0.0,1.10294722559
 12/31  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300800522,0.0,1.10300800522
 12/31  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319263,0.0,1.10295319263
 12/31  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299661445,0.0,1.10299661445
 12/31  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309782957,0.0,1.10309782957
 12/31  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303778057,0.0,1.10303778057
 12/31  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294933366,0.0,1.10294933366
 12/31  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295298219,0.0,1.10295298219
 12/31  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030680746,0.0,1.1030680746
 12/31  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/31  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
